Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,7,15,17.5,4.0,0.7,11.4,4.0,0.0,0.0
2018,1,1,7,30,35.0,8.0,0.8,11.5,8.0,7.86,0.0
2018,1,1,7,45,80.0,21.5,0.9,11.6,27.5,18.03,0.0
2018,1,1,8,0,125.0,35.0,1.0,11.7,47.0,28.87,17.96
2018,1,1,8,15,174.0,49.0,1.15,11.9,74.5,39.81,29.22
2018,1,1,8,30,223.0,63.0,1.3,12.1,102.0,50.44,39.23
2018,1,1,8,45,262.5,75.5,1.45,12.3,133.0,62.88,44.13
2018,1,1,9,0,302.0,88.0,1.6,12.5,164.0,90.25,60.74
2018,1,1,9,15,375.5,93.0,1.65,12.75,202.5,118.21,78.81
2018,1,1,9,30,449.0,98.0,1.7,13.0,241.0,151.94,103.5
2018,1,1,9,45,463.0,107.5,1.8,13.25,268.5,183.47,130.33
2018,1,1,10,0,477.0,117.0,1.9,13.5,296.0,215.4,158.12
2018,1,1,10,15,498.0,122.5,1.8,13.75,322.0,245.86,184.52
2018,1,1,10,30,519.0,128.0,1.7,14.0,348.0,276.83,211.21
2018,1,1,10,45,564.5,124.5,1.65,14.25,374.5,308.82,238.07
2018,1,1,11,0,610.0,121.0,1.6,14.5,401.0,341.44,265.26
2018,1,1,11,15,656.5,112.5,1.45,14.65,422.5,370.71,289.49
2018,1,1,11,30,703.0,104.0,1.3,14.8,444.0,400.57,313.8
2018,1,1,11,45,687.0,111.0,1.2,15.0,447.0,417.9,328.3
2018,1,1,12,0,671.0,118.0,1.1,15.2,450.0,432.69,340.37
2018,1,1,12,15,675.5,116.0,1.05,15.35,450.0,445.9,351.24
2018,1,1,12,30,680.0,114.0,1.0,15.5,450.0,457.15,360.36
2018,1,1,12,45,646.0,121.0,1.0,15.65,436.0,455.96,359.96
2018,1,1,13,0,612.0,128.0,1.0,15.8,422.0,452.15,357.45
2018,1,1,13,15,606.5,124.5,1.05,15.85,408.5,450.11,356.75
2018,1,1,13,30,601.0,121.0,1.1,15.9,395.0,445.99,354.3
2018,1,1,13,45,612.0,112.0,1.1,16.0,379.5,442.7,352.16
2018,1,1,14,0,623.0,103.0,1.1,16.1,364.0,437.15,348.1
2018,1,1,14,15,657.5,88.0,1.15,16.1,346.5,434.67,346.65
2018,1,1,14,30,692.0,73.0,1.2,16.1,329.0,428.92,342.31
2018,1,1,14,45,696.0,67.0,1.2,16.05,304.0,414.05,330.22
2018,1,1,15,0,700.0,61.0,1.2,16.0,279.0,397.98,316.66
2018,1,1,15,15,644.5,58.5,1.2,16.0,239.0,358.9,284.62
2018,1,1,15,30,589.0,56.0,1.2,16.0,199.0,319.1,251.36
2018,1,1,15,45,511.0,51.5,1.1,15.55,159.5,269.33,209.8
2018,1,1,16,0,433.0,47.0,1.0,15.1,120.0,222.35,169.77
2018,1,1,16,15,292.0,39.5,1.05,14.9,82.5,153.75,112.98
2018,1,1,16,30,151.0,32.0,1.1,14.7,45.0,95.99,60.3
2018,1,1,16,45,85.5,18.0,1.1,14.5,24.5,40.16,0.0
2018,1,1,17,0,20.0,4.0,1.1,14.3,4.0,8.52,0.0
2018,1,1,17,15,10.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,2.4,11.95,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,2.4,12.2,6.0,5.9,0.0
2018,1,2,7,45,11.0,17.5,2.4,12.4,17.5,16.48,0.0
2018,1,2,8,0,0.0,29.0,2.4,12.6,29.0,27.45,16.67
2018,1,2,8,15,1.0,44.5,2.4,12.85,44.5,41.44,30.48
2018,1,2,8,30,2.0,60.0,2.4,13.1,60.0,55.28,43.3
2018,1,2,8,45,10.5,76.5,2.4,13.35,79.0,70.33,54.0
2018,1,2,9,0,19.0,93.0,2.4,13.6,98.0,86.82,67.62
2018,1,2,9,15,73.5,111.0,2.3,13.8,134.0,107.97,82.97
2018,1,2,9,30,128.0,129.0,2.2,14.0,170.0,134.07,102.28
2018,1,2,9,45,88.0,135.0,2.1,14.25,164.5,141.01,109.84
2018,1,2,10,0,48.0,141.0,2.0,14.5,159.0,141.98,112.22
2018,1,2,10,15,44.5,153.0,1.9,14.8,170.5,154.79,122.86
2018,1,2,10,30,41.0,165.0,1.8,15.1,182.0,167.33,133.09
2018,1,2,10,45,21.0,146.0,1.75,15.45,154.5,146.58,116.32
2018,1,2,11,0,1.0,127.0,1.7,15.8,127.0,122.4,96.58
2018,1,2,11,15,0.5,108.5,1.65,16.0,108.5,104.86,82.03
2018,1,2,11,30,0.0,90.0,1.6,16.2,90.0,87.01,67.2
2018,1,2,11,45,0.0,110.5,1.6,16.4,110.5,106.77,83.42
2018,1,2,12,0,0.0,131.0,1.6,16.6,131.0,126.64,99.56
2018,1,2,12,15,2.5,148.5,1.6,16.75,149.5,144.99,114.4
2018,1,2,12,30,5.0,166.0,1.6,16.9,168.0,163.62,129.41
2018,1,2,12,45,3.0,152.0,1.55,17.0,153.0,149.27,117.73
2018,1,2,13,0,1.0,138.0,1.5,17.1,138.0,134.75,105.97
2018,1,2,13,15,0.5,127.5,1.5,17.15,127.5,124.34,97.58
2018,1,2,13,30,0.0,117.0,1.5,17.2,117.0,113.87,89.12
2018,1,2,13,45,0.0,105.0,1.5,17.2,105.0,102.12,79.59
2018,1,2,14,0,0.0,93.0,1.5,17.2,93.0,90.32,69.98
2018,1,2,14,15,21.5,113.5,1.45,17.1,121.5,124.79,98.79
2018,1,2,14,30,43.0,134.0,1.4,17.0,150.0,158.06,126.24
2018,1,2,14,45,44.5,125.0,1.35,16.9,140.0,149.84,119.54
2018,1,2,15,0,46.0,116.0,1.3,16.8,130.0,141.53,112.76
2018,1,2,15,15,81.0,103.0,1.3,16.8,124.5,148.04,117.95
2018,1,2,15,30,116.0,90.0,1.3,16.8,119.0,148.06,117.3
2018,1,2,15,45,97.5,76.0,1.2,16.1,97.0,123.85,96.82
2018,1,2,16,0,79.0,62.0,1.1,15.4,75.0,100.37,76.69
2018,1,2,16,15,58.0,46.5,1.15,15.15,54.5,74.93,54.55
2018,1,2,16,30,37.0,31.0,1.2,14.9,34.0,50.33,30.72
2018,1,2,16,45,32.5,18.5,1.25,14.6,20.0,30.76,0.0
2018,1,2,17,0,28.0,6.0,1.3,14.3,6.0,12.37,0.0
2018,1,2,17,15,14.0,3.0,1.3,14.15,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,2.05,12.35,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.9,12.5,1.0,0.98,0.0
2018,1,3,7,45,1.0,3.0,1.8,12.65,3.0,2.91,0.0
2018,1,3,8,0,0.0,5.0,1.7,12.8,5.0,4.82,0.0
2018,1,3,8,15,0.0,6.5,1.55,13.0,6.5,6.26,0.0
2018,1,3,8,30,0.0,8.0,1.4,13.2,8.0,7.71,1.21
2018,1,3,8,45,0.0,9.0,1.25,13.35,9.0,8.67,1.78
2018,1,3,9,0,0.0,10.0,1.1,13.5,10.0,9.64,2.65
2018,1,3,9,15,0.0,11.5,1.1,13.65,11.5,11.09,3.91
2018,1,3,9,30,0.0,13.0,1.1,13.8,13.0,12.54,5.15
2018,1,3,9,45,0.0,14.5,1.05,13.95,14.5,13.99,6.39
2018,1,3,10,0,0.0,16.0,1.0,14.1,16.0,15.44,7.61
2018,1,3,10,15,0.0,18.5,1.25,14.2,18.5,17.85,9.65
2018,1,3,10,30,0.0,21.0,1.5,14.3,21.0,20.27,11.68
2018,1,3,10,45,0.0,25.5,1.75,14.4,25.5,24.62,15.35
2018,1,3,11,0,0.0,30.0,2.0,14.5,30.0,28.97,19.01
2018,1,3,11,15,0.0,41.5,2.35,14.5,41.5,40.09,28.39
2018,1,3,11,30,0.0,53.0,2.7,14.5,53.0,51.22,37.74
2018,1,3,11,45,0.0,50.0,3.0,14.55,50.0,48.32,35.25
2018,1,3,12,0,0.0,47.0,3.3,14.6,47.0,45.41,32.79
2018,1,3,12,15,0.0,48.5,3.55,14.6,48.5,46.87,34.01
2018,1,3,12,30,0.0,50.0,3.8,14.6,50.0,48.32,35.23
2018,1,3,12,45,0.0,58.5,4.05,14.65,58.5,56.54,42.16
2018,1,3,13,0,0.0,67.0,4.3,14.7,67.0,64.77,49.09
2018,1,3,13,15,0.0,56.0,4.25,14.7,56.0,54.12,40.16
2018,1,3,13,30,0.0,45.0,4.2,14.7,45.0,43.47,31.23
2018,1,3,13,45,0.0,34.5,4.2,14.7,34.5,33.32,22.67
2018,1,3,14,0,0.0,24.0,4.2,14.7,24.0,23.17,14.09
2018,1,3,14,15,0.0,37.5,3.9,14.75,37.5,36.21,25.21
2018,1,3,14,30,0.0,51.0,3.6,14.8,51.0,49.27,36.34
2018,1,3,14,45,0.0,72.0,3.35,14.8,72.0,69.75,53.72
2018,1,3,15,0,0.0,93.0,3.1,14.8,93.0,91.78,72.32
2018,1,3,15,15,0.0,75.5,3.1,14.8,75.5,74.14,57.41
2018,1,3,15,30,0.0,58.0,3.1,14.8,58.0,56.42,42.34
2018,1,3,15,45,0.0,48.0,3.05,14.55,48.0,46.51,33.8
2018,1,3,16,0,0.0,38.0,3.0,14.3,38.0,36.7,25.24
2018,1,3,16,15,14.0,28.0,3.3,14.25,29.5,32.5,20.94
2018,1,3,16,30,28.0,18.0,3.6,14.2,21.0,29.08,15.67
2018,1,3,16,45,45.5,13.5,3.85,14.1,15.0,29.89,0.0
2018,1,3,17,0,63.0,9.0,4.1,14.0,9.0,23.55,0.0
2018,1,3,17,15,31.5,4.5,4.35,14.05,4.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,13.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,7,15,10.5,2.5,3.7,13.55,2.5,0.0,0.0
2018,1,4,7,30,21.0,5.0,3.8,13.8,5.0,4.91,0.0
2018,1,4,7,45,37.0,13.5,3.9,14.05,16.0,11.58,0.0
2018,1,4,8,0,53.0,22.0,4.0,14.3,27.0,18.59,9.35
2018,1,4,8,15,26.5,32.5,4.0,14.55,35.0,30.82,21.06
2018,1,4,8,30,0.0,43.0,4.0,14.8,43.0,41.26,30.71
2018,1,4,8,45,0.5,56.5,4.0,15.0,56.5,53.71,39.83
2018,1,4,9,0,1.0,70.0,4.0,15.2,70.0,66.36,50.66
2018,1,4,9,15,62.0,83.5,4.05,15.5,103.0,81.82,61.08
2018,1,4,9,30,123.0,97.0,4.1,15.8,136.0,106.73,79.2
2018,1,4,9,45,134.0,113.5,4.1,16.1,160.5,129.61,98.06
2018,1,4,10,0,145.0,130.0,4.1,16.4,185.0,153.37,117.76
2018,1,4,10,15,82.5,140.5,4.2,16.6,172.5,154.08,120.72
2018,1,4,10,30,20.0,151.0,4.3,16.8,160.0,149.59,118.66
2018,1,4,10,45,13.0,146.0,4.4,17.0,152.0,143.87,113.97
2018,1,4,11,0,6.0,141.0,4.5,17.2,144.0,137.44,108.63
2018,1,4,11,15,24.5,162.0,4.6,17.3,174.0,164.95,130.91
2018,1,4,11,30,43.0,183.0,4.7,17.4,204.0,194.11,154.49
2018,1,4,11,45,127.0,186.5,4.75,17.5,249.5,238.01,189.99
2018,1,4,12,0,211.0,190.0,4.8,17.6,295.0,286.02,228.87
2018,1,4,12,15,508.0,137.0,4.8,17.55,390.5,385.66,309.76
2018,1,4,12,30,805.0,84.0,4.8,17.5,486.0,491.37,394.55
2018,1,4,12,45,688.5,111.0,4.8,17.5,451.0,469.65,377.73
2018,1,4,13,0,572.0,138.0,4.8,17.5,416.0,443.73,357.53
2018,1,4,13,15,569.0,132.5,4.8,17.45,402.0,441.03,356.22
2018,1,4,13,30,566.0,127.0,4.8,17.4,388.0,436.35,353.14
2018,1,4,13,45,631.0,109.0,4.8,17.35,387.5,452.3,366.61
2018,1,4,14,0,696.0,91.0,4.8,17.3,387.0,465.18,377.38
2018,1,4,14,15,725.0,79.5,4.7,17.2,369.5,463.14,375.83
2018,1,4,14,30,754.0,68.0,4.6,17.1,352.0,457.04,370.77
2018,1,4,14,45,667.0,72.0,4.55,17.0,306.5,410.79,333.28
2018,1,4,15,0,580.0,76.0,4.5,16.9,261.0,364.29,295.18
2018,1,4,15,15,605.0,66.0,4.5,16.9,237.5,353.72,285.17
2018,1,4,15,30,630.0,56.0,4.5,16.9,214.0,340.12,271.7
2018,1,4,15,45,573.5,51.0,4.15,16.4,175.0,296.86,234.1
2018,1,4,16,0,517.0,46.0,3.8,15.9,136.0,255.11,197.07
2018,1,4,16,15,420.0,38.5,3.7,15.6,98.5,198.95,148.26
2018,1,4,16,30,323.0,31.0,3.6,15.3,61.0,148.08,98.94
2018,1,4,16,45,190.5,19.5,3.5,15.0,35.0,81.11,0.0
2018,1,4,17,0,58.0,8.0,3.4,14.7,9.0,21.52,0.0
2018,1,4,17,15,29.0,4.0,3.45,14.6,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,1,5,7,15,2.5,0.5,3.7,14.6,0.5,0.0,0.0
2018,1,5,7,30,5.0,1.0,3.7,14.7,1.0,0.98,0.0
2018,1,5,7,45,2.5,4.5,3.7,14.8,4.5,4.37,0.0
2018,1,5,8,0,0.0,8.0,3.7,14.9,8.0,7.71,0.56
2018,1,5,8,15,0.0,12.0,3.6,15.0,12.0,11.57,4.37
2018,1,5,8,30,0.0,16.0,3.5,15.1,16.0,15.43,7.96
2018,1,5,8,45,0.0,19.5,3.4,15.2,19.5,18.81,10.32
2018,1,5,9,0,0.0,23.0,3.3,15.3,23.0,22.19,13.27
2018,1,5,9,15,0.0,18.5,3.2,15.35,18.5,17.84,9.6
2018,1,5,9,30,0.0,14.0,3.1,15.4,14.0,13.5,5.89
2018,1,5,9,45,0.0,24.5,3.0,15.45,24.5,23.64,14.53
2018,1,5,10,0,0.0,35.0,2.9,15.5,35.0,33.79,23.12
2018,1,5,10,15,0.0,51.0,2.75,15.55,51.0,49.27,36.17
2018,1,5,10,30,0.0,67.0,2.6,15.6,67.0,64.76,49.13
2018,1,5,10,45,0.5,77.0,2.45,15.65,77.0,74.63,57.28
2018,1,5,11,0,1.0,87.0,2.3,15.7,87.0,84.45,65.37
2018,1,5,11,15,1.0,96.0,2.2,15.7,96.0,93.13,72.49
2018,1,5,11,30,1.0,105.0,2.1,15.7,105.0,101.84,79.63
2018,1,5,11,45,1.5,111.0,2.0,15.7,111.5,107.92,84.59
2018,1,5,12,0,2.0,117.0,1.9,15.7,118.0,114.06,89.6
2018,1,5,12,15,1.5,103.0,1.9,15.65,104.0,100.39,78.32
2018,1,5,12,30,1.0,89.0,1.9,15.6,90.0,86.6,66.96
2018,1,5,12,45,24.0,140.5,1.95,15.55,152.5,150.29,119.71
2018,1,5,13,0,47.0,192.0,2.0,15.5,215.0,214.77,172.18
2018,1,5,13,15,29.5,171.0,2.05,15.45,185.5,185.5,148.38
2018,1,5,13,30,12.0,150.0,2.1,15.4,156.0,153.08,122.05
2018,1,5,13,45,7.0,135.0,2.1,15.3,138.5,135.77,108.04
2018,1,5,14,0,2.0,120.0,2.1,15.2,121.0,118.39,93.84
2018,1,5,14,15,4.0,104.0,2.15,15.1,105.5,103.57,81.75
2018,1,5,14,30,6.0,88.0,2.2,15.0,90.0,88.64,69.47
2018,1,5,14,45,9.0,91.5,2.25,14.9,94.5,93.91,74.03
2018,1,5,15,0,12.0,95.0,2.3,14.8,99.0,99.4,78.71
2018,1,5,15,15,8.0,82.5,2.3,14.8,85.0,85.01,66.57
2018,1,5,15,30,4.0,70.0,2.3,14.8,71.0,70.72,54.42
2018,1,5,15,45,2.0,51.0,2.5,14.45,51.5,50.4,37.12
2018,1,5,16,0,0.0,32.0,2.7,14.1,32.0,30.89,20.43
2018,1,5,16,15,0.0,25.0,2.8,13.95,25.0,24.13,14.38
2018,1,5,16,30,0.0,18.0,2.9,13.8,18.0,17.37,7.8
2018,1,5,16,45,8.0,11.0,3.0,13.65,11.0,12.87,0.0
2018,1,5,17,0,16.0,4.0,3.1,13.5,4.0,7.74,0.0
2018,1,5,17,15,8.0,2.0,3.2,13.45,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,6,7,15,13.0,3.5,2.3,11.7,3.5,0.0,0.0
2018,1,6,7,30,26.0,7.0,2.3,11.9,7.0,6.88,0.0
2018,1,6,7,45,177.0,20.0,2.35,12.1,35.5,16.16,0.0
2018,1,6,8,0,328.0,33.0,2.4,12.3,64.0,26.47,15.9
2018,1,6,8,15,463.5,37.5,2.45,12.45,106.0,27.98,18.81
2018,1,6,8,30,599.0,42.0,2.5,12.6,148.0,32.57,23.32
2018,1,6,8,45,654.5,45.5,2.5,12.8,188.5,47.2,25.34
2018,1,6,9,0,710.0,49.0,2.5,13.0,229.0,85.15,42.03
2018,1,6,9,15,597.5,70.0,2.55,13.2,238.0,122.1,72.47
2018,1,6,9,30,485.0,91.0,2.6,13.4,247.0,151.23,101.34
2018,1,6,9,45,318.5,124.5,2.6,13.55,231.5,172.59,127.19
2018,1,6,10,0,152.0,158.0,2.6,13.7,216.0,179.17,139.78
2018,1,6,10,15,169.5,169.0,2.7,13.9,238.0,201.37,158.13
2018,1,6,10,30,187.0,180.0,2.8,14.1,260.0,224.55,177.3
2018,1,6,10,45,421.0,147.0,2.95,14.25,339.0,280.94,219.79
2018,1,6,11,0,655.0,114.0,3.1,14.4,418.0,352.98,276.27
2018,1,6,11,15,712.0,105.0,3.2,14.5,445.5,387.7,305.65
2018,1,6,11,30,769.0,96.0,3.3,14.6,473.0,424.49,336.64
2018,1,6,11,45,706.0,111.5,3.4,14.7,461.5,429.71,342.92
2018,1,6,12,0,643.0,127.0,3.5,14.8,450.0,431.42,345.91
2018,1,6,12,15,669.5,120.0,3.45,14.8,456.5,450.38,362.13
2018,1,6,12,30,696.0,113.0,3.4,14.8,463.0,467.98,377.02
2018,1,6,12,45,768.0,96.5,3.3,14.85,477.5,497.53,401.08
2018,1,6,13,0,840.0,80.0,3.2,14.9,492.0,525.48,423.6
2018,1,6,13,15,805.0,82.5,3.15,14.9,468.0,514.94,415.85
2018,1,6,13,30,770.0,85.0,3.1,14.9,444.0,501.6,405.89
2018,1,6,13,45,763.0,80.0,3.05,14.85,422.0,492.59,399.36
2018,1,6,14,0,756.0,75.0,3.0,14.8,400.0,481.06,390.61
2018,1,6,14,15,747.5,74.0,3.05,14.75,377.5,470.68,382.61
2018,1,6,14,30,739.0,73.0,3.1,14.7,355.0,458.05,372.5
2018,1,6,14,45,737.0,66.5,3.2,14.6,326.5,440.5,358.34
2018,1,6,15,0,735.0,60.0,3.3,14.5,298.0,420.65,341.78
2018,1,6,15,15,722.0,56.0,3.3,14.5,265.5,396.4,320.69
2018,1,6,15,30,709.0,52.0,3.3,14.5,233.0,370.58,297.47
2018,1,6,15,45,639.0,48.5,3.15,13.85,190.5,320.95,255.12
2018,1,6,16,0,569.0,45.0,3.0,13.2,148.0,275.92,215.51
2018,1,6,16,15,459.0,38.0,2.95,12.9,106.5,213.87,161.75
2018,1,6,16,30,349.0,31.0,2.9,12.6,65.0,157.86,109.45
2018,1,6,16,45,230.0,20.5,2.8,12.25,38.5,95.04,2.46
2018,1,6,17,0,111.0,10.0,2.7,11.9,12.0,36.49,0.0
2018,1,6,17,15,55.5,5.0,2.7,11.8,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,7,7,15,16.0,2.5,2.35,9.35,2.5,0.0,0.0
2018,1,7,7,30,32.0,5.0,2.3,9.6,5.0,4.91,0.0
2018,1,7,7,45,27.5,14.5,2.3,9.85,15.5,13.3,0.0
2018,1,7,8,0,23.0,24.0,2.3,10.1,26.0,22.86,13.14
2018,1,7,8,15,11.5,33.5,2.35,10.25,34.5,31.66,22.26
2018,1,7,8,30,0.0,43.0,2.4,10.4,43.0,41.28,31.34
2018,1,7,8,45,0.0,50.0,2.45,10.55,50.0,48.09,35.79
2018,1,7,9,0,0.0,57.0,2.5,10.7,57.0,54.87,41.77
2018,1,7,9,15,0.0,59.5,2.55,10.95,59.5,57.5,44.07
2018,1,7,9,30,0.0,62.0,2.6,11.2,62.0,59.92,46.1
2018,1,7,9,45,0.0,76.5,2.6,11.45,76.5,73.67,57.77
2018,1,7,10,0,0.0,91.0,2.6,11.7,91.0,87.35,69.25
2018,1,7,10,15,0.0,98.5,2.6,11.95,98.5,94.58,75.18
2018,1,7,10,30,0.0,106.0,2.6,12.2,106.0,101.82,81.09
2018,1,7,10,45,0.0,114.0,2.6,12.45,114.0,109.55,87.37
2018,1,7,11,0,0.0,122.0,2.6,12.7,122.0,117.32,93.65
2018,1,7,11,15,0.0,126.0,2.45,12.85,126.0,121.32,96.8
2018,1,7,11,30,0.0,130.0,2.3,13.0,130.0,125.32,99.97
2018,1,7,11,45,0.0,115.5,2.15,13.15,115.5,111.58,88.42
2018,1,7,12,0,0.0,101.0,2.0,13.3,101.0,97.68,76.78
2018,1,7,12,15,0.0,121.5,1.9,13.4,121.5,117.58,93.29
2018,1,7,12,30,0.0,142.0,1.8,13.5,142.0,137.66,109.79
2018,1,7,12,45,3.5,155.5,1.65,13.6,157.0,152.92,122.28
2018,1,7,13,0,7.0,169.0,1.5,13.7,172.0,168.46,134.97
2018,1,7,13,15,9.0,167.0,1.35,13.65,171.0,168.02,134.66
2018,1,7,13,30,11.0,165.0,1.2,13.6,170.0,167.61,134.44
2018,1,7,13,45,7.0,150.0,1.05,13.6,153.0,150.88,120.79
2018,1,7,14,0,3.0,135.0,0.9,13.6,136.0,134.06,107.06
2018,1,7,14,15,1.5,121.0,0.9,13.45,121.5,119.5,95.27
2018,1,7,14,30,0.0,107.0,0.9,13.3,107.0,104.9,83.33
2018,1,7,14,45,1.0,99.0,0.9,13.15,99.5,97.67,77.48
2018,1,7,15,0,2.0,91.0,0.9,13.0,92.0,90.43,71.53
2018,1,7,15,15,2.0,87.0,0.9,13.0,88.0,86.98,68.64
2018,1,7,15,30,2.0,83.0,0.9,13.0,84.0,83.8,65.85
2018,1,7,15,45,1.0,68.5,0.9,12.75,69.0,68.87,53.07
2018,1,7,16,0,0.0,54.0,0.9,12.5,54.0,53.89,40.08
2018,1,7,16,15,0.0,40.5,0.85,12.4,40.5,40.3,28.08
2018,1,7,16,30,0.0,27.0,0.8,12.3,27.0,26.45,15.37
2018,1,7,16,45,0.5,16.0,0.8,12.25,16.0,15.59,0.0
2018,1,7,17,0,1.0,5.0,0.8,12.2,5.0,5.16,0.0
2018,1,7,17,15,0.5,2.5,0.85,12.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,12.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,12.9,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,4.75,13.05,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,4.9,13.2,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,5.05,13.3,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,5.2,13.4,7.0,6.74,0.33
2018,1,8,8,45,0.0,8.5,5.4,13.55,8.5,8.19,1.34
2018,1,8,9,0,0.0,10.0,5.6,13.7,10.0,9.64,2.61
2018,1,8,9,15,0.0,14.5,5.7,13.8,14.5,13.98,6.35
2018,1,8,9,30,0.0,19.0,5.8,13.9,19.0,18.33,10.07
2018,1,8,9,45,0.0,17.5,5.9,14.0,17.5,16.88,8.82
2018,1,8,10,0,0.0,16.0,6.0,14.1,16.0,15.44,7.56
2018,1,8,10,15,0.0,18.5,6.0,14.15,18.5,17.85,9.6
2018,1,8,10,30,0.0,21.0,6.0,14.2,21.0,20.27,11.63
2018,1,8,10,45,0.0,26.0,6.0,14.3,26.0,25.1,15.71
2018,1,8,11,0,0.0,31.0,6.0,14.4,31.0,29.94,19.78
2018,1,8,11,15,0.0,32.5,6.1,14.5,32.5,31.39,20.97
2018,1,8,11,30,0.0,34.0,6.2,14.6,34.0,32.84,22.17
2018,1,8,11,45,0.0,37.0,6.3,14.65,37.0,35.74,24.59
2018,1,8,12,0,0.0,40.0,6.4,14.7,40.0,38.64,27.02
2018,1,8,12,15,0.0,37.5,6.3,14.75,37.5,36.23,24.98
2018,1,8,12,30,0.0,35.0,6.2,14.8,35.0,33.81,22.93
2018,1,8,12,45,0.0,39.0,6.1,14.85,39.0,37.68,26.2
2018,1,8,13,0,0.0,43.0,6.0,14.9,43.0,41.54,29.47
2018,1,8,13,15,0.0,43.0,5.9,14.9,43.0,41.54,29.5
2018,1,8,13,30,0.0,43.0,5.8,14.9,43.0,41.54,29.53
2018,1,8,13,45,0.0,45.5,5.7,14.9,45.5,43.95,31.62
2018,1,8,14,0,0.0,48.0,5.6,14.9,48.0,46.37,33.71
2018,1,8,14,15,2.5,51.5,5.55,14.85,52.5,51.05,37.76
2018,1,8,14,30,5.0,55.0,5.5,14.8,57.0,55.67,41.77
2018,1,8,14,45,2.5,51.0,5.4,14.75,52.0,50.5,37.42
2018,1,8,15,0,0.0,47.0,5.3,14.7,47.0,45.39,33.1
2018,1,8,15,15,0.0,41.5,5.3,14.7,41.5,40.07,28.58
2018,1,8,15,30,0.0,36.0,5.3,14.7,36.0,34.75,24.01
2018,1,8,15,45,0.0,26.5,5.35,14.55,26.5,25.57,16.12
2018,1,8,16,0,0.0,17.0,5.4,14.4,17.0,16.39,8.21
2018,1,8,16,15,0.0,15.5,5.25,14.35,15.5,14.95,6.79
2018,1,8,16,30,0.0,14.0,5.1,14.3,14.0,13.5,5.06
2018,1,8,16,45,8.0,9.5,5.0,14.25,9.5,11.47,0.0
2018,1,8,17,0,16.0,5.0,4.9,14.2,5.0,8.84,0.0
2018,1,8,17,15,8.0,2.5,4.75,14.2,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,9,7,15,1.0,1.0,3.4,13.45,1.0,0.0,0.0
2018,1,9,7,30,2.0,2.0,3.8,13.6,2.0,1.97,0.0
2018,1,9,7,45,1.0,5.5,4.25,13.7,5.5,5.3,0.0
2018,1,9,8,0,0.0,9.0,4.7,13.8,9.0,8.67,1.4
2018,1,9,8,15,0.0,12.5,5.0,13.85,12.5,12.05,4.84
2018,1,9,8,30,0.0,16.0,5.3,13.9,16.0,15.43,8.02
2018,1,9,8,45,0.0,19.5,5.6,13.95,19.5,18.81,10.38
2018,1,9,9,0,0.0,23.0,5.9,14.0,23.0,22.19,13.34
2018,1,9,9,15,0.0,37.0,5.85,14.05,37.0,35.72,24.94
2018,1,9,9,30,0.0,51.0,5.8,14.1,51.0,49.27,36.49
2018,1,9,9,45,1.0,81.0,5.8,14.15,81.5,78.04,60.83
2018,1,9,10,0,2.0,111.0,5.8,14.2,112.0,106.2,84.44
2018,1,9,10,15,1.0,104.5,5.65,14.2,105.0,100.44,79.49
2018,1,9,10,30,0.0,98.0,5.5,14.2,98.0,94.33,74.26
2018,1,9,10,45,0.0,75.0,5.4,14.2,75.0,72.52,55.82
2018,1,9,11,0,0.0,52.0,5.3,14.2,52.0,50.25,36.98
2018,1,9,11,15,0.0,72.0,5.3,14.2,72.0,69.62,53.27
2018,1,9,11,30,0.0,92.0,5.3,14.2,92.0,88.94,69.42
2018,1,9,11,45,0.0,80.5,5.35,14.15,80.5,77.86,60.09
2018,1,9,12,0,0.0,69.0,5.4,14.1,69.0,66.71,50.73
2018,1,9,12,15,0.0,75.5,5.6,14.1,75.5,73.01,56.02
2018,1,9,12,30,0.0,82.0,5.8,14.1,82.0,79.31,61.31
2018,1,9,12,45,25.0,112.0,5.95,14.05,124.5,122.71,97.93
2018,1,9,13,0,50.0,142.0,6.1,14.0,167.0,166.28,134.52
2018,1,9,13,15,53.5,141.0,6.25,14.0,167.0,167.94,136.07
2018,1,9,13,30,57.0,140.0,6.4,14.0,167.0,169.49,137.57
2018,1,9,13,45,52.0,132.5,6.55,14.0,156.5,159.71,129.55
2018,1,9,14,0,47.0,125.0,6.7,14.0,146.0,149.75,121.36
2018,1,9,14,15,64.5,132.5,6.75,13.95,159.0,167.1,136.22
2018,1,9,14,30,82.0,140.0,6.8,13.9,172.0,184.46,150.99
2018,1,9,14,45,100.0,122.0,6.8,13.85,157.5,178.69,146.42
2018,1,9,15,0,118.0,104.0,6.8,13.8,143.0,167.2,136.88
2018,1,9,15,15,90.5,84.0,6.8,13.8,112.0,131.33,106.37
2018,1,9,15,30,63.0,64.0,6.8,13.8,81.0,96.07,76.21
2018,1,9,15,45,62.0,55.0,6.95,13.65,69.5,85.05,66.42
2018,1,9,16,0,61.0,46.0,7.1,13.5,58.0,73.91,56.28
2018,1,9,16,15,30.5,33.5,7.15,13.45,39.5,44.36,30.94
2018,1,9,16,30,0.0,21.0,7.2,13.4,21.0,20.27,10.57
2018,1,9,16,45,2.5,13.0,7.25,13.3,13.0,13.25,0.0
2018,1,9,17,0,5.0,5.0,7.3,13.2,5.0,6.15,0.0
2018,1,9,17,15,2.5,2.5,7.35,13.15,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.5,13.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.55,12.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.5,12.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.5,12.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.45,12.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.2,12.45,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,12.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,6.95,12.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.6,11.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.45,11.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.45,11.65,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.3,11.8,2.0,1.97,0.0
2018,1,10,7,45,0.0,5.0,3.15,12.0,5.0,4.82,0.0
2018,1,10,8,0,0.0,8.0,3.0,12.2,8.0,7.71,0.67
2018,1,10,8,15,0.0,11.0,3.0,12.3,11.0,10.6,3.65
2018,1,10,8,30,0.0,14.0,3.0,12.4,14.0,13.5,6.39
2018,1,10,8,45,0.0,21.0,3.0,12.5,21.0,20.26,11.74
2018,1,10,9,0,0.0,28.0,3.0,12.6,28.0,27.02,17.62
2018,1,10,9,15,1.0,55.5,3.1,12.7,56.0,53.74,40.51
2018,1,10,9,30,2.0,83.0,3.2,12.8,84.0,79.6,62.47
2018,1,10,9,45,1.0,88.5,3.3,12.85,89.0,84.94,66.95
2018,1,10,10,0,0.0,94.0,3.4,12.9,94.0,90.15,71.28
2018,1,10,10,15,1.0,113.0,3.5,13.0,113.5,108.32,86.41
2018,1,10,10,30,2.0,132.0,3.6,13.1,133.0,126.65,101.55
2018,1,10,10,45,8.0,150.5,3.75,13.15,154.5,146.42,117.75
2018,1,10,11,0,14.0,169.0,3.9,13.2,176.0,166.7,134.33
2018,1,10,11,15,14.0,173.0,3.85,13.3,180.0,171.42,138.06
2018,1,10,11,30,14.0,177.0,3.8,13.4,184.0,176.09,141.77
2018,1,10,11,45,7.0,151.0,3.8,13.45,154.5,148.83,119.24
2018,1,10,12,0,0.0,125.0,3.8,13.5,125.0,120.84,96.01
2018,1,10,12,15,2.0,137.0,3.7,13.55,138.0,133.58,106.58
2018,1,10,12,30,4.0,149.0,3.6,13.6,151.0,146.49,117.25
2018,1,10,12,45,28.0,177.0,3.45,13.65,191.0,188.74,152.24
2018,1,10,13,0,52.0,205.0,3.3,13.7,231.0,230.75,186.69
2018,1,10,13,15,33.0,178.0,3.15,13.75,194.5,194.55,157.01
2018,1,10,13,30,14.0,151.0,3.0,13.8,158.0,155.14,124.6
2018,1,10,13,45,14.5,144.0,2.9,13.85,151.0,148.78,119.54
2018,1,10,14,0,15.0,137.0,2.8,13.9,144.0,142.36,114.37
2018,1,10,14,15,18.5,139.0,2.7,13.95,147.0,146.7,118.14
2018,1,10,14,30,22.0,141.0,2.6,14.0,150.0,151.18,122.0
2018,1,10,14,45,25.0,129.0,2.5,14.0,138.0,144.53,116.62
2018,1,10,15,0,28.0,117.0,2.4,14.0,126.0,133.9,107.87
2018,1,10,15,15,15.5,95.5,2.4,14.0,100.5,102.05,81.14
2018,1,10,15,30,3.0,74.0,2.4,14.0,75.0,74.27,57.64
2018,1,10,15,45,65.0,57.5,2.2,13.8,70.0,89.25,69.89
2018,1,10,16,0,127.0,41.0,2.0,13.6,65.0,97.87,75.73
2018,1,10,16,15,253.0,37.0,1.95,13.45,70.0,141.94,108.25
2018,1,10,16,30,379.0,33.0,1.9,13.3,75.0,173.47,124.74
2018,1,10,16,45,240.0,22.0,1.9,13.2,44.5,104.52,42.08
2018,1,10,17,0,101.0,11.0,1.9,13.1,14.0,36.1,0.0
2018,1,10,17,15,50.5,5.5,1.9,13.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.0,0.4,12.5,2.0,0.0,0.0
2018,1,11,7,30,14.0,4.0,0.4,12.6,4.0,3.93,0.0
2018,1,11,7,45,7.0,15.0,0.4,12.7,15.0,14.43,0.0
2018,1,11,8,0,0.0,26.0,0.4,12.8,26.0,24.98,14.93
2018,1,11,8,15,2.5,42.5,0.6,12.95,43.0,39.93,29.3
2018,1,11,8,30,5.0,59.0,0.8,13.1,60.0,54.65,42.84
2018,1,11,8,45,13.0,76.5,0.95,13.25,79.5,70.59,54.24
2018,1,11,9,0,21.0,94.0,1.1,13.4,99.0,85.58,66.52
2018,1,11,9,15,32.0,110.5,1.25,13.6,120.0,103.27,80.8
2018,1,11,9,30,43.0,127.0,1.4,13.8,141.0,122.05,95.92
2018,1,11,9,45,85.0,143.5,1.5,13.95,175.0,147.99,115.76
2018,1,11,10,0,127.0,160.0,1.6,14.1,209.0,175.51,137.18
2018,1,11,10,15,82.0,161.5,1.5,14.3,194.0,172.91,136.65
2018,1,11,10,30,37.0,163.0,1.4,14.5,179.0,164.58,130.97
2018,1,11,10,45,34.0,169.0,1.35,14.65,184.5,171.43,136.55
2018,1,11,11,0,31.0,175.0,1.3,14.8,190.0,177.99,141.78
2018,1,11,11,15,70.5,193.5,1.15,14.95,228.5,213.24,169.7
2018,1,11,11,30,110.0,212.0,1.0,15.1,267.0,251.18,199.46
2018,1,11,11,45,163.0,219.5,0.9,15.2,302.5,286.9,227.33
2018,1,11,12,0,216.0,227.0,0.8,15.3,338.0,324.61,256.52
2018,1,11,12,15,220.5,226.5,0.85,15.35,340.0,332.0,262.55
2018,1,11,12,30,225.0,226.0,0.9,15.4,342.0,338.84,268.35
2018,1,11,12,45,278.0,213.0,0.95,15.45,354.0,360.7,286.12
2018,1,11,13,0,331.0,200.0,1.0,15.5,366.0,380.11,301.94
2018,1,11,13,15,347.5,187.0,1.1,15.45,357.0,379.34,302.33
2018,1,11,13,30,364.0,174.0,1.2,15.4,348.0,377.3,301.83
2018,1,11,13,45,312.5,177.0,1.3,15.35,322.0,354.14,284.11
2018,1,11,14,0,261.0,180.0,1.4,15.3,296.0,330.43,265.78
2018,1,11,14,15,291.0,164.0,1.45,15.25,285.5,329.05,265.53
