Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,22,7,15,5.5,3.0,3.25,12.65,3.0,0.0,0.0
2018,1,22,7,30,11.0,6.0,3.3,12.8,6.0,5.9,0.0
2018,1,22,7,45,5.5,16.0,3.35,12.95,16.0,15.52,2.94
2018,1,22,8,0,0.0,26.0,3.4,13.1,26.0,25.11,15.7
2018,1,22,8,15,10.5,40.5,3.35,13.15,42.5,37.83,27.64
2018,1,22,8,30,21.0,55.0,3.3,13.2,59.0,50.49,39.31
2018,1,22,8,45,14.0,69.5,3.3,13.3,72.5,65.78,50.19
2018,1,22,9,0,7.0,84.0,3.3,13.4,86.0,79.48,61.99
2018,1,22,9,15,7.5,96.0,3.3,13.5,98.5,91.38,72.01
2018,1,22,9,30,8.0,108.0,3.3,13.6,111.0,103.34,81.98
2018,1,22,9,45,29.0,128.5,3.35,13.7,140.0,125.29,99.46
2018,1,22,10,0,50.0,149.0,3.4,13.8,169.0,151.05,120.18
2018,1,22,10,15,227.0,158.0,3.45,13.85,261.0,210.97,165.24
2018,1,22,10,30,404.0,167.0,3.5,13.9,353.0,287.08,224.75
2018,1,22,10,45,628.5,124.0,3.6,14.0,430.5,346.8,271.56
2018,1,22,11,0,853.0,81.0,3.7,14.1,508.0,419.52,329.99
2018,1,22,11,15,860.5,82.5,3.7,14.1,525.5,451.2,357.85
2018,1,22,11,30,868.0,84.0,3.7,14.1,543.0,481.03,383.82
2018,1,22,11,45,872.0,85.0,3.75,14.15,552.5,506.66,406.03
2018,1,22,12,0,876.0,86.0,3.8,14.2,562.0,529.97,426.01
2018,1,22,12,15,876.0,86.0,3.8,14.2,563.5,547.73,441.33
2018,1,22,12,30,876.0,86.0,3.8,14.2,565.0,562.8,454.29
2018,1,22,12,45,873.5,86.5,3.8,14.15,559.5,574.25,464.29
2018,1,22,13,0,871.0,87.0,3.8,14.1,554.0,582.85,471.92
2018,1,22,13,15,866.5,85.5,3.7,14.05,540.5,585.37,474.51
2018,1,22,13,30,862.0,84.0,3.6,14.0,527.0,584.98,474.73
2018,1,22,13,45,853.5,82.5,3.55,13.9,506.0,579.45,471.04
2018,1,22,14,0,845.0,81.0,3.5,13.8,485.0,571.11,465.04
2018,1,22,14,15,830.5,79.0,3.4,13.7,457.5,556.18,453.61
2018,1,22,14,30,816.0,77.0,3.3,13.6,430.0,538.76,440.01
2018,1,22,14,45,795.0,74.5,3.2,13.5,396.0,515.01,421.13
2018,1,22,15,0,774.0,72.0,3.1,13.4,362.0,489.32,400.33
2018,1,22,15,15,743.5,69.0,3.1,13.4,323.5,456.64,373.52
2018,1,22,15,30,713.0,66.0,3.1,13.4,285.0,422.91,345.15
2018,1,22,15,45,669.5,61.0,2.9,12.95,243.0,382.66,310.96
2018,1,22,16,0,626.0,56.0,2.7,12.5,201.0,340.92,274.57
2018,1,22,16,15,533.0,50.5,2.65,12.2,156.0,279.98,222.05
2018,1,22,16,30,440.0,45.0,2.6,11.9,111.0,223.4,172.32
2018,1,22,16,45,345.5,35.0,2.6,11.6,75.5,166.87,120.21
2018,1,22,17,0,251.0,25.0,2.6,11.3,40.0,109.87,28.95
2018,1,22,17,15,133.0,14.0,2.6,11.2,21.0,47.18,0.0
2018,1,22,17,30,15.0,3.0,2.6,11.1,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.6,10.95,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,23,7,15,26.0,6.5,1.9,9.25,7.0,0.0,0.0
2018,1,23,7,30,52.0,13.0,1.9,9.4,14.0,12.78,0.0
2018,1,23,7,45,94.5,26.5,1.9,9.55,35.0,22.09,7.6
2018,1,23,8,0,137.0,40.0,1.9,9.7,56.0,32.84,22.71
2018,1,23,8,15,158.5,52.0,1.85,9.85,78.0,42.14,31.91
2018,1,23,8,30,180.0,64.0,1.8,10.0,100.0,51.15,40.46
2018,1,23,8,45,421.0,65.5,1.8,10.2,176.0,63.91,39.61
2018,1,23,9,0,662.0,67.0,1.8,10.4,252.0,106.43,59.6
2018,1,23,9,15,698.5,71.0,1.8,10.6,292.0,146.76,88.94
2018,1,23,9,30,735.0,75.0,1.8,10.8,332.0,189.48,124.06
2018,1,23,9,45,773.0,75.0,1.85,11.05,370.5,233.42,162.09
2018,1,23,10,0,811.0,75.0,1.9,11.3,409.0,276.5,200.29
2018,1,23,10,15,828.5,77.0,1.9,11.55,440.0,316.9,236.94
2018,1,23,10,30,846.0,79.0,1.9,11.8,471.0,356.94,272.83
2018,1,23,10,45,859.0,80.0,1.95,12.05,495.5,393.74,305.66
2018,1,23,11,0,872.0,81.0,2.0,12.3,520.0,429.38,336.87
2018,1,23,11,15,879.5,82.0,1.85,12.55,537.0,461.24,363.9
2018,1,23,11,30,887.0,83.0,1.7,12.8,554.0,491.19,388.6
2018,1,23,11,45,891.5,83.0,1.55,13.0,563.5,517.23,409.62
2018,1,23,12,0,896.0,83.0,1.4,13.2,573.0,539.95,427.47
2018,1,23,12,15,897.5,83.0,1.2,13.3,575.0,558.59,441.49
2018,1,23,12,30,899.0,83.0,1.0,13.4,577.0,574.52,452.86
2018,1,23,12,45,897.5,82.0,0.8,13.55,571.0,584.99,459.56
2018,1,23,13,0,896.0,81.0,0.6,13.7,565.0,592.53,463.63
2018,1,23,13,15,891.0,80.5,0.55,13.75,551.5,595.67,465.97
2018,1,23,13,30,886.0,80.0,0.5,13.8,538.0,595.86,466.07
2018,1,23,13,45,877.0,78.5,0.45,13.85,517.0,591.53,462.76
2018,1,23,14,0,868.0,77.0,0.4,13.9,496.0,582.81,456.2
2018,1,23,14,15,855.0,75.0,0.45,13.9,468.0,568.52,446.69
2018,1,23,14,30,842.0,73.0,0.5,13.9,440.0,551.65,435.03
2018,1,23,14,45,822.5,70.5,0.55,13.9,406.0,528.29,418.2
2018,1,23,15,0,803.0,68.0,0.6,13.9,372.0,502.88,399.34
2018,1,23,15,15,774.0,65.0,0.6,13.9,333.0,470.32,374.04
2018,1,23,15,30,745.0,62.0,0.6,13.9,294.0,436.58,347.1
2018,1,23,15,45,705.0,57.0,0.7,13.65,251.5,394.79,313.92
2018,1,23,16,0,665.0,52.0,0.8,13.4,209.0,353.05,279.35
2018,1,23,16,15,585.5,47.5,0.9,13.2,164.5,299.36,234.08
2018,1,23,16,30,506.0,43.0,1.0,13.0,120.0,246.96,188.54
2018,1,23,16,45,331.5,33.0,1.1,12.75,76.5,161.63,116.38
2018,1,23,17,0,157.0,23.0,1.2,12.5,33.0,82.38,28.59
2018,1,23,17,15,90.0,13.0,1.25,12.4,17.5,35.68,0.0
2018,1,23,17,30,23.0,3.0,1.3,12.3,2.0,0.0,0.0
2018,1,23,17,45,11.5,1.5,1.4,12.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,24,7,15,5.5,3.5,3.9,10.95,3.5,0.0,0.0
2018,1,24,7,30,11.0,7.0,4.0,11.3,7.0,6.88,0.0
2018,1,24,7,45,5.5,20.0,4.15,11.6,20.0,19.27,6.47
2018,1,24,8,0,0.0,33.0,4.3,11.9,33.0,31.38,21.29
2018,1,24,8,15,0.0,48.5,4.45,12.15,48.5,45.47,34.54
2018,1,24,8,30,0.0,64.0,4.6,12.4,64.0,59.41,47.4
2018,1,24,8,45,12.0,84.0,4.8,12.65,87.5,77.85,60.62
2018,1,24,9,0,24.0,104.0,5.0,12.9,111.0,95.17,74.76
2018,1,24,9,15,125.0,122.0,5.15,13.1,165.5,123.51,94.11
2018,1,24,9,30,226.0,140.0,5.3,13.3,220.0,161.33,121.64
2018,1,24,9,45,303.0,144.5,5.5,13.45,263.5,194.24,147.07
2018,1,24,10,0,380.0,149.0,5.7,13.6,307.0,230.87,176.58
2018,1,24,10,15,398.0,158.0,5.85,13.75,334.0,261.66,203.53
2018,1,24,10,30,416.0,167.0,6.0,13.9,361.0,293.11,230.96
2018,1,24,10,45,306.0,196.0,6.2,14.05,342.5,296.4,236.86
2018,1,24,11,0,196.0,225.0,6.4,14.2,324.0,291.13,234.47
2018,1,24,11,15,142.5,228.0,6.6,14.3,301.5,278.58,225.02
2018,1,24,11,30,89.0,231.0,6.8,14.4,279.0,262.18,211.92
2018,1,24,11,45,51.5,214.0,7.0,14.5,242.0,231.33,186.75
2018,1,24,12,0,14.0,197.0,7.2,14.6,205.0,197.3,158.62
2018,1,24,12,15,8.5,175.5,7.3,14.5,180.5,174.32,139.8
2018,1,24,12,30,3.0,154.0,7.4,14.4,156.0,150.87,120.48
2018,1,24,12,45,6.0,160.5,7.5,14.35,164.0,159.17,127.47
2018,1,24,13,0,9.0,167.0,7.6,14.3,172.0,167.6,134.58
2018,1,24,13,15,4.5,144.5,7.55,14.2,147.0,143.16,114.42
2018,1,24,13,30,0.0,122.0,7.5,14.1,122.0,118.55,94.04
2018,1,24,13,45,0.0,106.5,7.45,14.0,106.5,103.37,81.51
2018,1,24,14,0,0.0,91.0,7.4,13.9,91.0,88.14,68.89
2018,1,24,14,15,2.5,92.0,7.1,13.8,93.0,90.61,71.17
2018,1,24,14,30,5.0,93.0,6.8,13.7,95.0,93.09,73.45
2018,1,24,14,45,19.0,107.5,6.55,13.6,115.0,118.3,95.07
2018,1,24,15,0,33.0,122.0,6.3,13.5,135.0,141.76,115.1
2018,1,24,15,15,27.5,104.5,6.3,13.5,114.5,120.5,97.23
2018,1,24,15,30,22.0,87.0,6.3,13.5,94.0,99.24,79.22
2018,1,24,15,45,11.0,68.0,5.95,13.2,71.5,71.5,55.59
2018,1,24,16,0,0.0,49.0,5.6,12.9,49.0,47.34,34.88
2018,1,24,16,15,0.0,39.0,5.65,12.65,39.0,37.66,26.44
2018,1,24,16,30,0.0,29.0,5.7,12.4,29.0,27.99,17.92
2018,1,24,16,45,7.0,21.0,5.8,12.1,21.5,22.75,12.75
2018,1,24,17,0,14.0,13.0,5.9,11.8,14.0,18.72,3.99
2018,1,24,17,15,14.0,7.5,5.55,11.45,8.0,10.98,0.0
2018,1,24,17,30,14.0,2.0,5.2,11.1,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,4.8,10.75,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,25,7,15,25.0,7.0,3.65,10.05,8.0,0.0,0.0
2018,1,25,7,30,50.0,14.0,3.6,10.3,16.0,13.76,0.0
2018,1,25,7,45,101.5,29.5,3.5,10.55,39.5,24.45,10.57
2018,1,25,8,0,153.0,45.0,3.4,10.8,63.0,36.68,26.05
2018,1,25,8,15,328.0,53.0,3.4,10.95,113.5,39.87,29.8
2018,1,25,8,30,503.0,61.0,3.4,11.1,164.0,45.11,34.9
2018,1,25,8,45,481.5,73.0,3.45,11.2,190.0,74.78,46.43
2018,1,25,9,0,460.0,85.0,3.5,11.3,216.0,107.57,68.08
2018,1,25,9,15,584.5,81.5,3.55,11.45,273.0,143.96,91.49
2018,1,25,9,30,709.0,78.0,3.6,11.6,330.0,190.76,126.54
2018,1,25,9,45,758.5,76.5,3.65,11.75,371.5,235.12,164.8
2018,1,25,10,0,808.0,75.0,3.7,11.9,413.0,279.55,204.11
2018,1,25,10,15,614.0,95.0,3.8,12.05,362.5,270.77,206.36
2018,1,25,10,30,420.0,115.0,3.9,12.2,312.0,248.16,194.8
2018,1,25,10,45,347.5,145.0,4.0,12.35,313.5,265.21,211.62
2018,1,25,11,0,275.0,175.0,4.1,12.5,315.0,277.46,223.37
2018,1,25,11,15,380.0,172.0,4.25,12.55,372.5,330.9,267.35
2018,1,25,11,30,485.0,169.0,4.4,12.6,430.0,389.79,315.75
2018,1,25,11,45,598.5,150.5,4.5,12.65,478.5,443.18,359.83
2018,1,25,12,0,712.0,132.0,4.6,12.7,527.0,498.63,405.5
2018,1,25,12,15,718.5,130.0,4.7,12.75,529.5,515.61,420.25
2018,1,25,12,30,725.0,128.0,4.8,12.8,532.0,530.56,433.34
2018,1,25,12,45,630.0,152.5,4.85,12.85,501.0,513.0,419.52
2018,1,25,13,0,535.0,177.0,4.9,12.9,470.0,489.62,400.83
2018,1,25,13,15,393.0,187.5,4.95,12.9,400.0,423.79,347.83
2018,1,25,13,30,251.0,198.0,5.0,12.9,330.0,351.19,288.44
2018,1,25,13,45,411.0,168.5,5.05,12.9,374.5,420.02,346.69
2018,1,25,14,0,571.0,139.0,5.1,12.9,419.0,484.24,400.2
2018,1,25,14,15,372.5,148.5,5.1,12.85,327.0,376.65,311.94
2018,1,25,14,30,174.0,158.0,5.1,12.8,235.0,262.78,217.07
2018,1,25,14,45,181.5,148.0,5.1,12.75,223.0,255.33,211.46
2018,1,25,15,0,189.0,138.0,5.1,12.7,211.0,252.6,209.36
2018,1,25,15,15,209.5,120.5,5.1,12.7,193.5,241.72,200.47
2018,1,25,15,30,230.0,103.0,5.1,12.7,176.0,229.06,189.72
2018,1,25,15,45,389.0,84.5,4.85,12.35,187.5,284.09,234.9
2018,1,25,16,0,548.0,66.0,4.6,12.0,199.0,325.08,265.92
2018,1,25,16,15,494.5,58.0,4.4,11.75,160.0,278.56,224.22
2018,1,25,16,30,441.0,50.0,4.2,11.5,121.0,233.99,183.47
2018,1,25,16,45,325.0,40.5,4.05,11.25,83.5,169.27,125.92
2018,1,25,17,0,209.0,31.0,3.9,11.0,46.0,110.76,55.96
2018,1,25,17,15,109.5,16.5,3.85,10.95,24.0,44.82,0.0
2018,1,25,17,30,10.0,2.0,3.8,10.9,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.75,10.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,26,7,15,78.0,8.5,1.75,9.95,11.0,0.0,0.0
2018,1,26,7,30,156.0,17.0,1.8,10.2,22.0,16.71,0.0
2018,1,26,7,45,257.0,27.5,1.85,10.45,51.5,22.23,9.75
2018,1,26,8,0,358.0,38.0,1.9,10.7,81.0,29.49,19.96
2018,1,26,8,15,474.5,44.5,1.95,10.9,127.0,32.68,23.48
2018,1,26,8,30,591.0,51.0,2.0,11.1,173.0,35.89,26.69
2018,1,26,8,45,641.5,54.5,2.05,11.3,215.0,65.77,34.03
2018,1,26,9,0,692.0,58.0,2.1,11.5,257.0,108.09,58.8
2018,1,26,9,15,635.0,76.0,2.05,11.55,279.0,147.15,91.73
2018,1,26,9,30,578.0,94.0,2.0,11.6,301.0,183.33,125.57
2018,1,26,9,45,639.0,92.0,1.9,11.7,343.0,221.85,157.78
2018,1,26,10,0,700.0,90.0,1.8,11.8,385.0,264.51,194.28
2018,1,26,10,15,788.0,78.5,1.8,11.95,433.0,312.19,234.6
2018,1,26,10,30,876.0,67.0,1.8,12.1,481.0,364.74,278.97
2018,1,26,10,45,886.5,68.0,1.75,12.2,505.0,401.61,311.76
2018,1,26,11,0,897.0,69.0,1.7,12.3,529.0,437.04,342.67
2018,1,26,11,15,903.0,70.5,1.7,12.4,546.5,469.34,370.56
2018,1,26,11,30,909.0,72.0,1.7,12.5,564.0,499.57,396.17
2018,1,26,11,45,911.5,72.0,1.75,12.6,573.0,524.38,417.31
2018,1,26,12,0,914.0,72.0,1.8,12.7,582.0,546.64,436.1
2018,1,26,12,15,912.5,73.0,1.85,12.75,583.5,565.12,451.73
2018,1,26,12,30,911.0,74.0,1.9,12.8,585.0,580.75,464.93
2018,1,26,12,45,907.5,74.5,1.95,12.85,579.0,591.85,474.49
2018,1,26,13,0,904.0,75.0,2.0,12.9,573.0,599.97,481.67
2018,1,26,13,15,898.5,74.0,2.05,12.85,559.0,602.38,484.62
2018,1,26,13,30,893.0,73.0,2.1,12.8,545.0,601.79,485.2
2018,1,26,13,45,704.5,105.5,2.2,12.75,469.0,529.61,429.54
2018,1,26,14,0,516.0,138.0,2.3,12.7,393.0,450.9,367.84
2018,1,26,14,15,459.0,137.0,2.4,12.65,354.5,415.38,340.47
2018,1,26,14,30,402.0,136.0,2.5,12.6,316.0,379.32,311.92
2018,1,26,14,45,394.0,133.5,2.55,12.5,299.0,368.6,303.67
2018,1,26,15,0,386.0,131.0,2.6,12.4,282.0,356.86,294.24
2018,1,26,15,15,276.0,127.5,2.6,12.4,230.0,284.52,234.72
2018,1,26,15,30,166.0,124.0,2.6,12.4,178.0,216.88,178.34
2018,1,26,15,45,159.5,108.5,2.6,12.0,154.5,194.24,159.45
2018,1,26,16,0,153.0,93.0,2.6,11.6,131.0,171.44,139.78
2018,1,26,16,15,145.0,76.5,2.55,11.25,106.5,152.03,122.34
2018,1,26,16,30,137.0,60.0,2.5,10.9,82.0,127.15,99.76
2018,1,26,16,45,107.0,41.5,2.5,10.6,55.5,92.04,68.19
2018,1,26,17,0,77.0,23.0,2.5,10.3,29.0,55.67,28.77
2018,1,26,17,15,51.5,13.5,2.55,10.15,16.0,26.9,0.0
2018,1,26,17,30,26.0,4.0,2.6,10.0,3.0,0.0,0.0
2018,1,26,17,45,13.0,2.0,2.65,9.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,7,15,59.0,7.0,1.65,9.5,9.0,0.0,0.0
2018,1,27,7,30,118.0,14.0,1.7,9.8,18.0,13.76,0.0
2018,1,27,7,45,116.0,29.0,1.7,10.15,38.0,24.11,11.69
2018,1,27,8,0,114.0,44.0,1.7,10.5,58.0,35.93,25.64
2018,1,27,8,15,341.0,47.0,1.8,10.75,113.5,34.75,25.37
2018,1,27,8,30,568.0,50.0,1.9,11.0,169.0,34.85,25.78
2018,1,27,8,45,454.5,73.5,1.95,11.3,182.5,76.06,47.32
2018,1,27,9,0,341.0,97.0,2.0,11.6,196.0,108.92,73.63
2018,1,27,9,15,504.5,88.5,2.1,11.85,258.5,142.03,93.09
2018,1,27,9,30,668.0,80.0,2.2,12.1,321.0,188.48,126.08
2018,1,27,9,45,691.0,83.0,2.25,12.4,355.0,227.07,160.16
2018,1,27,10,0,714.0,86.0,2.3,12.7,389.0,266.46,195.45
2018,1,27,10,15,739.5,87.0,2.45,12.95,420.5,307.4,232.01
2018,1,27,10,30,765.0,88.0,2.6,13.2,452.0,346.43,266.72
2018,1,27,10,45,709.0,108.0,2.7,13.4,458.5,370.78,290.25
2018,1,27,11,0,653.0,128.0,2.8,13.6,465.0,391.83,310.05
2018,1,27,11,15,691.5,121.0,2.9,13.75,488.5,424.14,337.66
2018,1,27,11,30,730.0,114.0,3.0,13.9,512.0,456.72,365.14
2018,1,27,11,45,738.0,114.5,3.1,14.05,523.0,481.31,386.02
2018,1,27,12,0,746.0,115.0,3.2,14.2,534.0,504.13,405.2
2018,1,27,12,15,765.0,111.0,3.2,14.35,542.0,526.89,423.93
2018,1,27,12,30,784.0,107.0,3.2,14.5,550.0,547.23,440.56
2018,1,27,12,45,768.5,108.5,3.2,14.65,539.0,551.55,444.46
2018,1,27,13,0,753.0,110.0,3.2,14.8,528.0,553.31,446.31
2018,1,27,13,15,777.5,100.0,3.2,14.85,522.5,563.38,455.05
2018,1,27,13,30,802.0,90.0,3.2,14.9,517.0,571.14,461.86
2018,1,27,13,45,802.0,88.0,3.2,14.95,501.0,570.2,461.58
2018,1,27,14,0,802.0,86.0,3.2,15.0,485.0,566.55,459.14
2018,1,27,14,15,826.0,75.0,3.2,15.0,466.5,564.31,458.08
2018,1,27,14,30,850.0,64.0,3.2,15.0,448.0,556.32,452.41
2018,1,27,14,45,783.0,72.0,3.2,14.95,405.0,520.32,423.95
2018,1,27,15,0,716.0,80.0,3.2,14.9,362.0,482.82,394.0
2018,1,27,15,15,641.0,81.5,3.2,14.9,315.0,433.05,353.9
2018,1,27,15,30,566.0,83.0,3.2,14.9,268.0,384.3,313.94
2018,1,27,15,45,528.0,76.5,3.05,14.45,230.5,345.95,282.03
2018,1,27,16,0,490.0,70.0,2.9,14.0,193.0,307.99,249.5
2018,1,27,16,15,401.0,62.0,2.9,13.6,149.5,246.45,197.3
2018,1,27,16,30,312.0,54.0,2.9,13.2,106.0,192.19,150.46
2018,1,27,16,45,260.5,41.0,2.9,12.8,75.0,150.33,112.46
2018,1,27,17,0,209.0,28.0,2.9,12.4,44.0,109.68,64.34
2018,1,27,17,15,130.5,17.0,3.0,12.3,24.5,51.69,0.0
2018,1,27,17,30,52.0,6.0,3.1,12.2,5.0,0.0,0.0
2018,1,27,17,45,26.0,3.0,3.2,12.1,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,7,15,83.0,8.5,4.4,9.4,11.5,0.0,0.0
2018,1,28,7,30,166.0,17.0,4.6,9.7,23.0,16.71,0.0
2018,1,28,7,45,302.5,27.5,4.75,10.05,58.0,21.89,10.57
2018,1,28,8,0,439.0,38.0,4.9,10.4,93.0,29.17,19.79
2018,1,28,8,15,540.5,43.0,4.9,10.7,138.5,31.04,22.05
2018,1,28,8,30,642.0,48.0,4.9,11.0,184.0,36.22,26.99
2018,1,28,8,45,692.0,52.0,4.9,11.35,228.5,71.67,36.37
2018,1,28,9,0,742.0,56.0,4.9,11.7,273.0,114.13,61.39
2018,1,28,9,15,779.0,58.5,4.85,12.15,315.5,157.33,94.03
2018,1,28,9,30,816.0,61.0,4.8,12.6,358.0,202.88,132.43
2018,1,28,9,45,842.0,62.0,4.75,13.0,396.0,246.58,171.62
2018,1,28,10,0,868.0,63.0,4.7,13.4,434.0,293.76,214.26
2018,1,28,10,15,883.5,64.5,4.6,13.8,465.5,335.64,252.65
2018,1,28,10,30,899.0,66.0,4.5,14.2,497.0,376.83,289.86
2018,1,28,10,45,909.5,67.0,4.4,14.6,522.0,414.71,323.68
2018,1,28,11,0,920.0,68.0,4.3,15.0,547.0,451.1,355.44
2018,1,28,11,15,927.0,68.5,4.15,15.3,564.5,483.74,383.46
2018,1,28,11,30,934.0,69.0,4.0,15.6,582.0,514.3,409.2
2018,1,28,11,45,938.5,69.5,3.9,15.9,592.5,541.34,431.67
2018,1,28,12,0,943.0,70.0,3.8,16.2,603.0,565.87,451.65
2018,1,28,12,15,944.5,70.0,3.75,16.4,605.5,585.62,467.83
2018,1,28,12,30,946.0,70.0,3.7,16.6,608.0,602.49,481.49
2018,1,28,12,45,944.5,70.0,3.65,16.75,602.5,614.72,491.45
2018,1,28,13,0,943.0,70.0,3.6,16.9,597.0,623.87,498.89
2018,1,28,13,15,937.5,70.0,3.6,17.0,583.5,627.59,502.3
2018,1,28,13,30,932.0,70.0,3.6,17.1,570.0,628.18,503.23
2018,1,28,13,45,923.0,69.0,3.55,17.2,548.5,622.56,499.23
2018,1,28,14,0,914.0,68.0,3.5,17.3,527.0,613.92,492.82
2018,1,28,14,15,878.5,71.5,3.5,17.25,493.0,591.92,476.31
2018,1,28,14,30,843.0,75.0,3.5,17.2,459.0,570.09,459.65
2018,1,28,14,45,795.5,77.0,3.45,17.15,418.0,535.81,433.02
2018,1,28,15,0,748.0,79.0,3.4,17.1,377.0,500.31,405.04
2018,1,28,15,15,765.5,68.5,3.4,17.1,347.0,484.44,392.24
2018,1,28,15,30,783.0,58.0,3.4,17.1,317.0,465.27,376.07
2018,1,28,15,45,752.5,54.5,3.05,16.4,276.0,427.98,345.04
2018,1,28,16,0,722.0,51.0,2.7,15.7,235.0,390.14,312.52
2018,1,28,16,15,663.0,46.0,2.75,15.25,189.5,338.54,268.28
2018,1,28,16,30,604.0,41.0,2.8,14.8,144.0,288.84,224.15
2018,1,28,16,45,473.5,35.0,2.8,14.4,100.5,219.27,163.55
2018,1,28,17,0,343.0,29.0,2.8,14.0,57.0,153.73,94.96
2018,1,28,17,15,200.5,18.0,2.85,13.85,31.5,72.13,0.0
2018,1,28,17,30,58.0,7.0,2.9,13.7,6.0,0.0,0.0
2018,1,28,17,45,29.0,3.5,3.0,13.5,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,4.95,9.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.65,9.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,1,29,7,15,12.5,5.0,4.75,10.0,5.5,4.91,0.0
2018,1,29,7,30,25.0,10.0,4.8,10.2,11.0,9.83,0.0
2018,1,29,7,45,12.5,21.5,4.85,10.35,22.0,20.51,9.94
2018,1,29,8,0,0.0,33.0,4.9,10.5,33.0,31.66,22.01
2018,1,29,8,15,0.0,47.0,4.8,10.8,47.0,44.58,34.12
2018,1,29,8,30,0.0,61.0,4.7,11.1,61.0,57.36,45.95
2018,1,29,8,45,0.0,71.0,4.6,11.35,71.0,67.1,52.12
2018,1,29,9,0,0.0,81.0,4.5,11.6,81.0,76.78,60.44
2018,1,29,9,15,1.5,96.5,4.3,12.05,97.0,91.51,72.79
2018,1,29,9,30,3.0,112.0,4.1,12.5,113.0,106.47,85.15
2018,1,29,9,45,67.5,146.5,3.9,12.9,175.5,150.66,119.6
2018,1,29,10,0,132.0,181.0,3.7,13.3,238.0,200.33,158.78
2018,1,29,10,15,151.0,195.5,3.55,13.7,265.0,226.44,179.92
2018,1,29,10,30,170.0,210.0,3.4,14.1,292.0,253.84,202.08
2018,1,29,10,45,138.5,221.5,3.2,14.55,290.5,260.18,207.62
2018,1,29,11,0,107.0,233.0,3.0,15.0,289.0,264.78,211.35
2018,1,29,11,15,149.5,241.5,2.9,15.35,322.5,296.52,236.45
2018,1,29,11,30,192.0,250.0,2.8,15.7,356.0,331.09,263.65
2018,1,29,11,45,173.0,247.5,2.65,16.05,344.5,326.07,259.42
2018,1,29,12,0,154.0,245.0,2.5,16.4,333.0,319.49,253.99
2018,1,29,12,15,88.5,223.5,2.45,16.45,274.0,265.91,211.44
2018,1,29,12,30,23.0,202.0,2.4,16.5,215.0,208.87,165.44
2018,1,29,12,45,79.5,213.5,2.3,16.55,258.5,255.66,203.75
2018,1,29,13,0,136.0,225.0,2.2,16.6,302.0,305.29,243.63
2018,1,29,13,15,280.0,214.5,2.1,16.45,367.5,386.08,308.84
2018,1,29,13,30,424.0,204.0,2.0,16.3,433.0,468.18,373.53
2018,1,29,13,45,455.5,188.0,1.9,16.2,425.5,472.74,377.33
2018,1,29,14,0,487.0,172.0,1.8,16.1,418.0,475.31,380.02
2018,1,29,14,15,361.5,179.5,1.9,16.05,356.5,403.07,323.93
2018,1,29,14,30,236.0,187.0,2.0,16.0,295.0,337.44,272.0
2018,1,29,14,45,165.5,175.5,2.1,15.95,248.5,278.85,225.49
2018,1,29,15,0,95.0,164.0,2.2,15.9,202.0,221.79,179.27
2018,1,29,15,15,163.0,143.5,2.2,15.9,201.0,240.33,195.35
2018,1,29,15,30,231.0,123.0,2.2,15.9,200.0,255.62,208.01
2018,1,29,15,45,222.5,110.5,2.25,15.45,176.5,233.67,189.86
2018,1,29,16,0,214.0,98.0,2.3,15.0,153.0,211.58,171.14
2018,1,29,16,15,175.5,81.5,2.35,14.6,121.0,172.0,137.51
2018,1,29,16,30,137.0,65.0,2.4,14.2,89.0,134.31,105.01
2018,1,29,16,45,100.5,48.5,2.5,13.85,63.0,99.55,74.49
2018,1,29,17,0,64.0,32.0,2.6,13.5,37.0,61.74,38.12
2018,1,29,17,15,45.0,18.5,2.75,13.3,21.0,30.56,0.0
2018,1,29,17,30,26.0,5.0,2.9,13.1,5.0,4.91,0.0
2018,1,29,17,45,13.0,2.5,3.05,12.9,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,7,15,63.5,8.5,2.85,11.15,11.0,8.36,0.0
2018,1,30,7,30,127.0,17.0,3.0,11.5,22.0,16.71,0.0
2018,1,30,7,45,243.0,29.0,3.1,11.85,55.0,23.03,12.17
2018,1,30,8,0,359.0,41.0,3.2,12.2,88.0,31.67,21.94
2018,1,30,8,15,506.5,44.0,3.15,12.45,139.0,31.58,22.44
2018,1,30,8,30,654.0,47.0,3.1,12.7,190.0,35.55,26.24
2018,1,30,8,45,701.5,50.5,3.05,12.95,234.0,74.15,36.59
2018,1,30,9,0,749.0,54.0,3.0,13.2,278.0,116.77,62.38
2018,1,30,9,15,719.5,66.5,2.9,13.55,306.5,160.1,98.29
2018,1,30,9,30,690.0,79.0,2.8,13.9,335.0,197.1,132.05
2018,1,30,9,45,764.0,73.5,2.7,14.3,383.5,243.59,170.87
2018,1,30,10,0,838.0,68.0,2.6,14.7,432.0,292.33,212.37
2018,1,30,10,15,867.0,67.0,2.55,15.0,467.0,337.97,252.72
2018,1,30,10,30,896.0,66.0,2.5,15.3,502.0,381.24,290.66
2018,1,30,10,45,907.0,67.0,2.4,15.6,527.0,419.42,324.0
2018,1,30,11,0,918.0,68.0,2.3,15.9,552.0,456.14,355.3
2018,1,30,11,15,925.0,69.0,2.25,16.2,570.0,489.39,383.22
2018,1,30,11,30,932.0,70.0,2.2,16.5,588.0,520.56,408.79
2018,1,30,11,45,936.0,70.5,2.15,16.8,598.5,547.47,430.5
2018,1,30,12,0,940.0,71.0,2.1,17.1,609.0,571.84,449.76
2018,1,30,12,15,941.5,71.0,2.05,17.35,611.5,591.67,465.29
2018,1,30,12,30,943.0,71.0,2.0,17.6,614.0,608.63,478.35
2018,1,30,12,45,941.5,70.0,1.95,17.85,608.0,619.88,486.96
2018,1,30,13,0,940.0,69.0,1.9,18.1,602.0,628.04,493.12
2018,1,30,13,15,935.0,69.0,2.0,18.2,588.5,632.07,497.2
2018,1,30,13,30,930.0,69.0,2.1,18.3,575.0,632.98,498.88
2018,1,30,13,45,921.5,68.0,2.15,18.35,553.5,627.64,495.69
2018,1,30,14,0,913.0,67.0,2.2,18.4,532.0,619.28,490.16
2018,1,30,14,15,901.5,66.0,2.4,18.25,504.5,606.23,482.01
2018,1,30,14,30,890.0,65.0,2.6,18.1,477.0,590.44,471.45
2018,1,30,14,45,873.0,63.0,2.75,17.95,442.5,567.83,455.14
2018,1,30,15,0,856.0,61.0,2.9,17.8,408.0,542.97,436.61
2018,1,30,15,15,831.0,58.5,2.9,17.8,368.5,513.95,413.56
2018,1,30,15,30,806.0,56.0,2.9,17.8,329.0,480.83,386.73
2018,1,30,15,45,768.0,53.5,2.95,16.85,285.5,440.24,354.6
2018,1,30,16,0,730.0,51.0,3.0,15.9,242.0,399.46,320.97
2018,1,30,16,15,629.5,49.5,2.95,15.4,192.0,333.38,265.49
2018,1,30,16,30,529.0,48.0,2.9,14.9,142.0,274.99,215.09
2018,1,30,16,45,366.5,40.0,2.85,14.4,96.0,190.37,143.77
2018,1,30,17,0,204.0,32.0,2.8,13.9,50.0,117.39,77.65
2018,1,30,17,15,126.0,19.0,2.8,13.75,28.0,64.04,0.0
2018,1,30,17,30,48.0,6.0,2.8,13.6,6.0,17.49,0.0
2018,1,30,17,45,24.0,3.0,2.8,13.4,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,31,7,15,113.5,9.5,2.7,11.2,14.5,9.34,0.0
2018,1,31,7,30,227.0,19.0,2.6,11.6,29.0,18.68,0.0
2018,1,31,7,45,334.0,29.0,2.55,12.0,63.5,22.87,12.39
2018,1,31,8,0,441.0,39.0,2.5,12.4,98.0,29.56,20.15
2018,1,31,8,15,451.5,51.0,2.3,12.65,131.5,37.75,27.93
2018,1,31,8,30,462.0,63.0,2.1,12.9,165.0,47.41,36.84
2018,1,31,8,45,537.0,67.0,1.9,13.15,210.5,78.87,45.0
2018,1,31,9,0,612.0,71.0,1.7,13.4,256.0,117.25,68.2
2018,1,31,9,15,590.0,84.5,1.7,13.7,283.5,156.26,100.52
2018,1,31,9,30,568.0,98.0,1.7,14.0,311.0,192.64,133.04
2018,1,31,9,45,639.0,96.5,1.7,14.25,358.0,234.66,167.62
2018,1,31,10,0,710.0,95.0,1.7,14.5,405.0,281.73,207.06
2018,1,31,10,15,772.5,88.0,1.8,14.8,447.5,327.59,246.1
2018,1,31,10,30,835.0,81.0,1.9,15.1,490.0,374.11,285.59
2018,1,31,10,45,876.5,75.0,2.05,15.35,523.5,417.93,323.07
2018,1,31,11,0,918.0,69.0,2.2,15.6,557.0,460.16,358.84
2018,1,31,11,15,923.5,70.0,2.25,15.8,574.0,492.82,386.66
2018,1,31,11,30,929.0,71.0,2.3,16.0,591.0,523.32,412.2
2018,1,31,11,45,932.5,71.0,2.3,16.2,601.0,549.48,433.75
2018,1,31,12,0,936.0,71.0,2.3,16.4,611.0,573.09,452.89
2018,1,31,12,15,934.5,72.5,2.4,16.55,613.0,592.75,469.15
2018,1,31,12,30,933.0,74.0,2.5,16.7,615.0,609.5,482.96
2018,1,31,12,45,926.5,75.0,2.55,16.9,608.0,619.84,491.49
2018,1,31,13,0,920.0,76.0,2.6,17.1,601.0,627.07,497.56
2018,1,31,13,15,864.0,88.0,2.65,17.2,572.0,614.42,488.35
2018,1,31,13,30,808.0,100.0,2.7,17.3,543.0,597.44,475.83
2018,1,31,13,45,780.0,100.0,2.7,17.4,514.5,581.93,464.52
2018,1,31,14,0,752.0,100.0,2.7,17.5,486.0,563.87,451.12
2018,1,31,14,15,783.5,86.0,2.7,17.45,469.5,563.94,452.2
2018,1,31,14,30,815.0,72.0,2.7,17.4,453.0,560.44,450.29
2018,1,31,14,45,798.5,69.5,2.7,17.4,420.0,538.69,433.65
2018,1,31,15,0,782.0,67.0,2.7,17.4,387.0,514.84,415.14
2018,1,31,15,15,767.5,63.0,2.7,17.4,352.0,488.49,394.25
2018,1,31,15,30,753.0,59.0,2.7,17.4,317.0,460.36,371.35
2018,1,31,15,45,696.5,56.5,2.55,16.75,270.5,411.95,332.3
2018,1,31,16,0,640.0,54.0,2.4,16.1,224.0,364.49,293.0
2018,1,31,16,15,559.5,51.5,2.45,15.65,180.0,310.64,247.59
2018,1,31,16,30,479.0,49.0,2.5,15.2,136.0,258.48,202.47
2018,1,31,16,45,357.0,40.5,2.5,14.7,95.0,188.97,143.15
2018,1,31,17,0,235.0,32.0,2.5,14.2,54.0,127.73,86.52
2018,1,31,17,15,153.0,20.0,2.55,14.05,31.0,73.87,0.0
2018,1,31,17,30,71.0,8.0,2.6,13.9,8.0,25.24,0.0
2018,1,31,17,45,35.5,4.0,2.6,13.75,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
