Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,45,103.0,248.0,5.9,14.15,305.5,277.37,223.33
2018,2,11,11,0,100.0,261.0,6.0,14.1,319.0,293.15,236.27
2018,2,11,11,15,68.0,237.5,5.8,13.95,277.5,260.31,209.75
2018,2,11,11,30,36.0,214.0,5.6,13.8,236.0,224.52,180.57
2018,2,11,11,45,21.5,204.0,5.45,13.65,217.0,208.52,167.44
2018,2,11,12,0,7.0,194.0,5.3,13.5,198.0,191.45,153.31
2018,2,11,12,15,80.0,221.0,5.5,13.45,271.0,263.02,213.0
2018,2,11,12,30,153.0,248.0,5.7,13.4,344.0,339.14,275.77
2018,2,11,12,45,209.5,261.5,5.9,13.35,391.5,391.88,319.23
2018,2,11,13,0,266.0,275.0,6.1,13.3,439.0,449.1,366.07
2018,2,11,13,15,161.5,259.0,6.55,13.15,358.0,365.85,298.62
2018,2,11,13,30,57.0,243.0,7.0,13.0,277.0,279.85,227.58
2018,2,11,13,45,37.0,191.5,7.4,12.9,213.5,215.24,174.91
2018,2,11,14,0,17.0,140.0,7.8,12.8,150.0,147.5,118.78
2018,2,11,14,15,87.0,133.5,7.9,12.75,179.0,193.16,158.89
2018,2,11,14,30,157.0,127.0,8.0,12.7,208.0,235.32,195.78
2018,2,11,14,45,99.0,144.5,8.1,12.6,194.5,212.2,175.43
2018,2,11,15,0,41.0,162.0,8.2,12.5,181.0,190.51,156.33
2018,2,11,15,15,193.5,143.0,8.2,12.5,219.5,270.85,226.49
2018,2,11,15,30,346.0,124.0,8.2,12.5,258.0,339.17,285.24
2018,2,11,15,45,386.5,109.5,8.1,12.3,242.5,337.28,283.68
2018,2,11,16,0,427.0,95.0,8.0,12.1,227.0,331.88,278.53
2018,2,11,16,15,366.5,79.0,7.85,11.95,179.5,273.23,227.69
2018,2,11,16,30,306.0,63.0,7.7,11.8,132.0,217.26,178.51
2018,2,11,16,45,365.5,53.0,7.55,11.6,116.0,221.96,178.65
2018,2,11,17,0,425.0,43.0,7.4,11.4,100.0,218.92,169.41
2018,2,11,17,15,276.5,30.5,7.35,11.35,61.5,140.63,93.06
2018,2,11,17,30,128.0,18.0,7.3,11.3,23.0,53.91,0.0
2018,2,11,17,45,64.0,9.0,7.25,11.2,11.5,8.85,0.0
2018,2,11,18,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.5,11.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.6,11.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.55,11.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.5,10.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.5,10.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.3,10.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.1,10.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,10.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,9.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.65,9.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.55,9.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.5,9.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.5,9.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.55,9.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,8.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.55,8.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.5,8.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,8.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,8.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,8.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,8.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,2,12,6,45,12.5,2.0,5.05,9.15,1.5,0.0,0.0
2018,2,12,7,0,25.0,4.0,5.0,9.4,3.0,0.0,0.0
2018,2,12,7,15,29.5,15.0,5.1,9.75,16.0,14.74,0.0
2018,2,12,7,30,34.0,26.0,5.2,10.1,29.0,23.08,11.48
2018,2,12,7,45,184.0,40.0,5.25,10.45,70.5,30.36,20.88
2018,2,12,8,0,334.0,54.0,5.3,10.8,112.0,40.23,30.27
2018,2,12,8,15,330.0,61.0,5.2,11.0,133.0,44.13,34.14
2018,2,12,8,30,326.0,68.0,5.1,11.2,154.0,64.48,41.27
2018,2,12,8,45,402.0,85.5,5.0,11.4,211.0,104.04,67.14
2018,2,12,9,0,478.0,103.0,4.9,11.6,268.0,151.1,102.24
2018,2,12,9,15,670.0,82.0,4.75,11.75,345.5,192.93,130.6
2018,2,12,9,30,862.0,61.0,4.6,11.9,423.0,257.38,180.92
2018,2,12,9,45,876.5,65.0,4.45,12.05,462.0,304.68,224.62
2018,2,12,10,0,891.0,69.0,4.3,12.2,501.0,351.69,267.75
2018,2,12,10,15,905.5,70.0,4.2,12.4,534.0,395.43,307.5
2018,2,12,10,30,920.0,71.0,4.1,12.6,567.0,438.35,345.67
2018,2,12,10,45,930.5,71.5,4.0,12.75,593.0,478.0,380.45
2018,2,12,11,0,941.0,72.0,3.9,12.9,619.0,516.08,413.14
2018,2,12,11,15,946.5,73.0,3.85,13.0,637.5,550.35,442.22
2018,2,12,11,30,952.0,74.0,3.8,13.1,656.0,582.37,468.88
2018,2,12,11,45,954.0,75.0,3.75,13.25,666.0,610.02,491.5
2018,2,12,12,0,956.0,76.0,3.7,13.4,676.0,634.94,511.58
2018,2,12,12,15,956.0,76.5,3.7,13.45,678.5,655.33,528.2
2018,2,12,12,30,956.0,77.0,3.7,13.5,681.0,672.71,542.3
2018,2,12,12,45,952.5,77.5,3.65,13.6,675.0,684.81,551.94
2018,2,12,13,0,949.0,78.0,3.6,13.7,669.0,693.71,559.05
2018,2,12,13,15,944.5,77.5,3.6,13.75,655.0,697.71,562.7
2018,2,12,13,30,940.0,77.0,3.6,13.8,641.0,698.5,563.87
2018,2,12,13,45,932.5,76.0,3.55,13.85,619.5,693.6,560.54
2018,2,12,14,0,925.0,75.0,3.5,13.9,598.0,685.57,554.81
2018,2,12,14,15,913.5,74.0,3.5,13.9,569.0,671.94,545.02
2018,2,12,14,30,902.0,73.0,3.5,13.9,540.0,655.45,532.93
2018,2,12,14,45,886.5,71.0,3.5,13.9,504.5,632.68,515.85
2018,2,12,15,0,871.0,69.0,3.5,13.9,469.0,607.5,496.63
2018,2,12,15,15,808.0,74.0,3.5,13.9,419.5,563.23,461.69
2018,2,12,15,30,745.0,79.0,3.5,13.9,370.0,515.99,423.93
2018,2,12,15,45,730.0,71.0,3.45,13.7,328.5,480.91,395.67
2018,2,12,16,0,715.0,63.0,3.4,13.5,287.0,444.42,365.26
2018,2,12,16,15,678.5,57.0,3.35,13.1,242.5,398.71,326.49
2018,2,12,16,30,642.0,51.0,3.3,12.7,198.0,353.47,286.69
2018,2,12,16,45,480.5,48.0,3.25,12.3,143.5,264.78,211.14
2018,2,12,17,0,319.0,45.0,3.2,11.9,89.0,183.44,141.33
2018,2,12,17,15,211.0,31.0,3.25,11.7,55.0,121.14,81.88
2018,2,12,17,30,103.0,17.0,3.3,11.5,21.0,46.23,0.0
2018,2,12,17,45,51.5,8.5,3.4,11.3,10.5,8.36,0.0
2018,2,12,18,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.25,8.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.35,8.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.45,7.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.5,7.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.45,7.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.3,7.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.15,7.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,13,6,45,20.0,3.0,3.55,7.8,2.5,0.0,0.0
2018,2,13,7,0,40.0,6.0,3.5,8.0,5.0,0.0,0.0
2018,2,13,7,15,144.0,18.5,3.55,8.35,28.5,18.18,0.0
2018,2,13,7,30,248.0,31.0,3.6,8.7,52.0,25.18,13.87
2018,2,13,7,45,351.0,41.0,3.65,9.1,92.0,31.59,22.19
2018,2,13,8,0,454.0,51.0,3.7,9.5,132.0,37.72,28.26
2018,2,13,8,15,557.5,56.0,3.6,9.95,185.0,39.14,29.83
2018,2,13,8,30,661.0,61.0,3.5,10.4,238.0,73.76,39.39
2018,2,13,8,45,723.5,63.0,3.35,10.85,289.0,119.05,66.32
2018,2,13,9,0,786.0,65.0,3.2,11.3,340.0,166.46,101.51
2018,2,13,9,15,816.5,66.5,3.1,11.75,384.0,212.47,140.79
2018,2,13,9,30,847.0,68.0,3.0,12.2,428.0,260.25,183.31
2018,2,13,9,45,870.0,69.5,2.9,12.65,468.0,310.42,228.4
2018,2,13,10,0,893.0,71.0,2.8,13.1,508.0,357.8,270.78
2018,2,13,10,15,906.0,73.0,2.6,13.35,541.0,402.12,310.13
2018,2,13,10,30,919.0,75.0,2.4,13.6,574.0,445.52,347.63
2018,2,13,10,45,928.0,76.0,2.25,13.9,600.0,485.07,381.08
2018,2,13,11,0,937.0,77.0,2.1,14.2,626.0,522.96,412.15
2018,2,13,11,15,943.0,78.0,1.95,14.35,644.5,557.47,439.89
2018,2,13,11,30,949.0,79.0,1.8,14.5,663.0,589.76,465.08
2018,2,13,11,45,952.0,79.5,1.6,14.7,673.5,617.49,485.68
2018,2,13,12,0,955.0,80.0,1.4,14.9,684.0,642.53,503.53
2018,2,13,12,15,956.0,80.0,1.25,15.05,686.5,663.06,517.92
2018,2,13,12,30,957.0,80.0,1.1,15.2,689.0,680.61,529.67
2018,2,13,12,45,956.0,79.0,1.0,15.35,683.0,692.8,537.77
2018,2,13,13,0,955.0,78.0,0.9,15.5,677.0,701.81,543.41
2018,2,13,13,15,950.5,78.0,0.8,15.6,663.5,706.36,545.79
2018,2,13,13,30,946.0,78.0,0.7,15.7,650.0,707.68,545.78
2018,2,13,13,45,938.0,77.0,0.65,15.8,628.0,702.42,541.82
2018,2,13,14,0,930.0,76.0,0.6,15.9,606.0,694.02,535.66
2018,2,13,14,15,886.5,82.5,0.6,15.9,567.5,667.71,517.33
2018,2,13,14,30,843.0,89.0,0.6,15.9,529.0,642.04,499.32
2018,2,13,14,45,778.5,96.0,0.6,15.9,481.5,599.33,468.72
2018,2,13,15,0,714.0,103.0,0.6,15.9,434.0,557.96,438.65
2018,2,13,15,15,691.5,97.5,0.6,15.9,395.0,525.98,415.51
2018,2,13,15,30,669.0,92.0,0.6,15.9,356.0,492.7,390.7
2018,2,13,15,45,640.5,85.0,0.75,15.55,314.0,453.48,362.25
2018,2,13,16,0,612.0,78.0,0.9,15.2,272.0,413.84,332.13
2018,2,13,16,15,569.0,70.0,1.0,14.8,228.0,366.02,293.97
2018,2,13,16,30,526.0,62.0,1.1,14.4,184.0,319.39,255.18
2018,2,13,16,45,458.0,52.5,1.2,13.95,141.0,262.48,206.81
2018,2,13,17,0,390.0,43.0,1.3,13.5,98.0,209.53,160.15
2018,2,13,17,15,271.5,31.0,1.45,13.25,62.0,142.07,97.56
2018,2,13,17,30,153.0,19.0,1.6,13.0,26.0,74.13,0.0
2018,2,13,17,45,76.5,9.5,1.7,12.75,13.0,28.51,0.0
2018,2,13,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,14,6,45,26.0,3.0,1.2,10.15,3.0,0.0,0.0
2018,2,14,7,0,52.0,6.0,1.2,10.2,6.0,5.9,0.0
2018,2,14,7,15,181.5,19.0,1.1,10.4,33.0,18.68,0.0
2018,2,14,7,30,311.0,32.0,1.0,10.6,60.0,25.93,14.94
2018,2,14,7,45,418.0,40.5,0.95,10.85,102.5,30.84,21.5
2018,2,14,8,0,525.0,49.0,0.9,11.1,145.0,35.63,26.31
2018,2,14,8,15,604.0,54.0,1.0,11.4,195.0,37.2,27.98
2018,2,14,8,30,683.0,59.0,1.1,11.7,245.0,78.96,41.95
2018,2,14,8,45,717.0,64.5,1.2,12.05,290.5,122.55,68.72
2018,2,14,9,0,751.0,70.0,1.3,12.4,336.0,168.91,104.33
2018,2,14,9,15,740.0,79.5,1.55,12.8,369.0,212.63,143.11
2018,2,14,9,30,729.0,89.0,1.8,13.2,402.0,251.5,179.17
2018,2,14,9,45,511.5,132.0,2.05,13.6,361.0,262.37,198.15
2018,2,14,10,0,294.0,175.0,2.3,14.0,320.0,255.27,199.57
2018,2,14,10,15,178.0,202.0,2.45,14.15,291.5,252.56,200.33
2018,2,14,10,30,62.0,229.0,2.6,14.3,263.0,239.53,191.17
2018,2,14,10,45,51.0,230.5,2.8,14.45,259.5,239.92,191.54
2018,2,14,11,0,40.0,232.0,3.0,14.6,256.0,239.24,190.9
2018,2,14,11,15,85.0,257.5,3.1,14.75,310.0,288.66,230.46
2018,2,14,11,30,130.0,283.0,3.2,14.9,364.0,341.18,272.09
2018,2,14,11,45,306.0,251.5,3.35,15.0,445.5,417.7,334.28
2018,2,14,12,0,482.0,220.0,3.5,15.1,527.0,502.46,402.35
2018,2,14,12,15,484.0,225.0,3.6,15.1,534.0,520.79,416.84
2018,2,14,12,30,486.0,230.0,3.7,15.1,541.0,537.73,430.46
2018,2,14,12,45,491.0,227.0,3.8,15.15,539.0,547.21,438.45
2018,2,14,13,0,496.0,224.0,3.9,15.2,537.0,555.1,445.23
2018,2,14,13,15,689.0,160.5,4.05,15.1,585.5,625.98,503.83
2018,2,14,13,30,882.0,97.0,4.2,15.0,634.0,691.49,557.66
2018,2,14,13,45,899.5,88.5,4.35,14.95,620.0,693.35,560.6
2018,2,14,14,0,917.0,80.0,4.5,14.9,606.0,693.9,562.8
2018,2,14,14,15,905.5,78.5,4.65,14.7,577.0,679.69,553.56
2018,2,14,14,30,894.0,77.0,4.8,14.5,548.0,662.64,541.97
2018,2,14,14,45,878.5,75.5,5.0,14.3,513.0,640.4,526.2
2018,2,14,15,0,863.0,74.0,5.2,14.1,478.0,618.73,510.37
2018,2,14,15,15,841.0,71.5,5.2,14.1,437.0,587.0,485.26
2018,2,14,15,30,819.0,69.0,5.2,14.1,396.0,553.55,458.28
2018,2,14,15,45,788.0,65.5,5.4,13.5,350.5,512.63,425.98
2018,2,14,16,0,757.0,62.0,5.6,12.9,305.0,471.03,391.93
2018,2,14,16,15,712.0,57.0,5.5,12.5,257.5,420.64,348.7
2018,2,14,16,30,667.0,52.0,5.4,12.1,210.0,371.18,304.85
2018,2,14,16,45,591.5,46.0,5.3,11.65,162.5,312.34,252.07
2018,2,14,17,0,516.0,40.0,5.2,11.2,115.0,255.31,199.52
2018,2,14,17,15,377.0,31.0,5.25,11.0,74.5,178.62,127.09
2018,2,14,17,30,238.0,22.0,5.3,10.8,34.0,102.85,0.0
2018,2,14,17,45,119.0,11.0,5.3,10.6,17.0,41.02,0.0
2018,2,14,18,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.75,10.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.85,10.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.75,10.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.7,10.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.65,10.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.55,10.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.35,9.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.1,9.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.6,8.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.05,8.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.15,8.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,2,15,6,45,36.5,3.5,5.35,8.5,3.5,0.0,0.0
2018,2,15,7,0,73.0,7.0,5.4,8.7,7.0,6.88,0.0
2018,2,15,7,15,255.0,18.0,5.5,8.95,38.5,14.58,0.0
2018,2,15,7,30,437.0,29.0,5.6,9.2,70.0,22.63,12.76
2018,2,15,7,45,517.0,37.0,5.7,9.5,113.5,27.33,18.52
2018,2,15,8,0,597.0,45.0,5.8,9.8,157.0,34.9,25.75
2018,2,15,8,15,679.0,49.0,5.75,10.15,210.0,36.69,27.6
2018,2,15,8,30,761.0,53.0,5.7,10.5,263.0,80.21,39.77
2018,2,15,8,45,799.5,56.0,5.6,10.85,311.5,126.16,68.5
2018,2,15,9,0,838.0,59.0,5.5,11.2,360.0,175.18,107.05
2018,2,15,9,15,865.5,61.5,5.45,11.6,405.5,227.73,152.89
2018,2,15,9,30,893.0,64.0,5.4,12.0,451.0,278.16,198.62
2018,2,15,9,45,913.5,66.0,5.35,12.4,492.0,327.14,243.75
2018,2,15,10,0,934.0,68.0,5.3,12.8,533.0,376.25,288.55
2018,2,15,10,15,947.5,68.5,5.2,13.1,566.5,421.21,329.39
2018,2,15,10,30,961.0,69.0,5.1,13.4,600.0,465.17,368.43
2018,2,15,10,45,970.5,70.0,5.0,13.75,627.0,506.57,404.36
2018,2,15,11,0,980.0,71.0,4.9,14.1,654.0,546.24,437.93
2018,2,15,11,15,986.0,71.5,4.8,14.3,673.0,581.68,467.56
2018,2,15,11,30,992.0,72.0,4.7,14.5,692.0,614.77,494.62
2018,2,15,11,45,996.0,71.5,4.65,14.7,702.5,643.2,517.68
2018,2,15,12,0,1000.0,71.0,4.6,14.9,713.0,668.84,538.13
2018,2,15,12,15,1000.5,71.5,4.55,15.0,715.5,690.42,555.28
2018,2,15,12,30,1001.0,72.0,4.5,15.1,718.0,708.85,569.77
2018,2,15,12,45,1001.0,71.5,4.5,15.2,713.0,722.72,580.91
2018,2,15,13,0,1001.0,71.0,4.5,15.3,708.0,733.28,589.23
2018,2,15,13,15,995.5,71.0,4.45,15.35,693.0,737.37,592.27
2018,2,15,13,30,990.0,71.0,4.4,15.4,678.0,738.06,592.92
2018,2,15,13,45,983.0,70.0,4.4,15.45,656.0,733.31,589.92
2018,2,15,14,0,976.0,69.0,4.4,15.5,634.0,725.24,584.58
2018,2,15,14,15,936.5,74.5,4.35,15.45,595.0,699.72,566.02
2018,2,15,14,30,897.0,80.0,4.3,15.4,556.0,671.83,544.92
2018,2,15,14,45,837.0,85.5,4.25,15.35,507.0,631.91,514.18
2018,2,15,15,0,777.0,91.0,4.2,15.3,458.0,588.18,480.2
2018,2,15,15,15,751.0,87.5,4.2,15.3,417.5,554.56,454.13
2018,2,15,15,30,725.0,84.0,4.2,15.3,377.0,521.67,427.98
2018,2,15,15,45,706.5,77.5,3.9,14.9,336.0,486.7,399.73
2018,2,15,16,0,688.0,71.0,3.6,14.5,295.0,450.6,369.82
2018,2,15,16,15,631.0,65.5,3.5,13.9,246.5,395.99,324.54
2018,2,15,16,30,574.0,60.0,3.4,13.3,198.0,343.36,279.55
2018,2,15,16,45,549.0,49.5,3.3,12.75,157.5,300.97,241.24
2018,2,15,17,0,524.0,39.0,3.2,12.2,117.0,259.26,201.62
2018,2,15,17,15,380.5,30.5,3.2,11.95,76.0,180.79,129.65
2018,2,15,17,30,237.0,22.0,3.2,11.7,35.0,104.47,0.0
2018,2,15,17,45,118.5,11.0,3.25,11.5,17.5,41.28,0.0
2018,2,15,18,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,6,45,31.0,4.0,1.8,10.05,4.0,0.0,0.0
2018,2,16,7,0,62.0,8.0,1.7,10.2,8.0,7.86,0.0
2018,2,16,7,15,175.0,20.5,1.75,10.5,34.5,16.93,0.0
2018,2,16,7,30,288.0,33.0,1.8,10.8,61.0,26.31,16.05
2018,2,16,7,45,373.0,43.0,1.8,11.15,100.5,32.64,23.15
2018,2,16,8,0,458.0,53.0,1.8,11.5,140.0,38.67,29.01
2018,2,16,8,15,562.0,57.5,1.9,11.9,194.5,42.71,32.86
2018,2,16,8,30,666.0,62.0,2.0,12.3,249.0,82.64,43.55
2018,2,16,8,45,735.0,62.0,2.1,12.65,301.5,127.86,71.71
2018,2,16,9,0,804.0,62.0,2.2,13.0,354.0,175.96,108.08
2018,2,16,9,15,831.5,64.5,2.2,13.35,398.5,223.64,149.23
2018,2,16,9,30,859.0,67.0,2.2,13.7,443.0,276.05,195.57
2018,2,16,9,45,878.0,68.5,2.15,14.05,482.0,322.77,237.65
2018,2,16,10,0,897.0,70.0,2.1,14.4,521.0,369.54,279.19
2018,2,16,10,15,909.5,72.0,2.15,14.6,554.0,414.09,318.55
2018,2,16,10,30,922.0,74.0,2.2,14.8,587.0,457.69,356.22
2018,2,16,10,45,930.5,75.0,2.25,15.05,613.0,497.33,389.88
2018,2,16,11,0,939.0,76.0,2.3,15.3,639.0,535.26,421.39
2018,2,16,11,15,944.5,77.5,2.25,15.45,658.0,570.21,449.66
2018,2,16,11,30,950.0,79.0,2.2,15.6,677.0,602.9,475.51
2018,2,16,11,45,952.5,80.0,2.2,15.75,687.5,630.97,497.57
2018,2,16,12,0,955.0,81.0,2.2,15.9,698.0,656.32,517.22
2018,2,16,12,15,956.0,81.0,2.2,16.05,700.5,676.92,533.07
2018,2,16,12,30,957.0,81.0,2.2,16.2,703.0,694.53,546.52
2018,2,16,12,45,955.5,80.5,2.2,16.3,697.0,706.92,556.12
2018,2,16,13,0,954.0,80.0,2.2,16.4,691.0,716.12,563.32
2018,2,16,13,15,949.5,79.5,2.3,16.4,677.0,720.09,567.14
2018,2,16,13,30,945.0,79.0,2.4,16.4,663.0,720.81,568.76
2018,2,16,13,45,938.0,78.0,2.5,16.45,641.5,716.1,566.44
2018,2,16,14,0,931.0,77.0,2.6,16.5,620.0,708.22,561.94
2018,2,16,14,15,909.0,78.5,2.65,16.45,587.5,690.07,549.75
2018,2,16,14,30,887.0,80.0,2.7,16.4,555.0,669.28,535.1
2018,2,16,14,45,883.0,75.5,2.75,16.35,522.5,650.97,522.36
2018,2,16,15,0,879.0,71.0,2.8,16.3,490.0,629.85,507.18
2018,2,16,15,15,858.0,68.5,2.8,16.3,448.5,601.13,485.35
2018,2,16,15,30,837.0,66.0,2.8,16.3,407.0,567.61,459.44
2018,2,16,15,45,807.0,63.0,2.8,15.8,361.5,527.0,428.17
2018,2,16,16,0,777.0,60.0,2.8,15.3,316.0,485.64,395.26
2018,2,16,16,15,733.0,55.5,2.8,14.8,267.5,435.25,353.98
2018,2,16,16,30,689.0,51.0,2.8,14.3,219.0,385.71,311.82
2018,2,16,16,45,618.5,45.5,2.75,13.75,171.0,325.1,259.26
2018,2,16,17,0,548.0,40.0,2.7,13.2,123.0,271.66,210.83
2018,2,16,17,15,401.5,31.5,2.8,12.95,80.5,190.54,137.77
2018,2,16,17,30,255.0,23.0,2.9,12.7,38.0,112.59,11.16
2018,2,16,17,45,127.5,11.5,3.0,12.5,19.0,44.5,0.0
2018,2,16,18,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,6,45,44.5,4.5,1.1,10.95,5.0,0.0,0.0
2018,2,17,7,0,89.0,9.0,1.2,11.1,10.0,8.85,0.0
2018,2,17,7,15,248.0,21.0,1.25,11.35,42.0,17.19,0.0
2018,2,17,7,30,407.0,33.0,1.3,11.6,74.0,26.04,16.08
2018,2,17,7,45,504.0,40.5,1.4,11.9,119.5,30.05,20.88
2018,2,17,8,0,601.0,48.0,1.5,12.2,165.0,33.99,24.8
2018,2,17,8,15,660.0,52.5,1.5,12.55,213.5,45.01,34.87
2018,2,17,8,30,719.0,57.0,1.5,12.9,262.0,87.31,44.73
2018,2,17,8,45,758.0,60.5,1.5,13.25,309.5,132.04,73.73
2018,2,17,9,0,797.0,64.0,1.5,13.6,357.0,179.96,111.38
2018,2,17,9,15,824.5,66.5,1.5,14.0,401.5,227.46,152.22
2018,2,17,9,30,852.0,69.0,1.5,14.4,446.0,276.44,195.42
2018,2,17,9,45,872.0,70.5,1.5,14.8,485.0,326.54,239.71
2018,2,17,10,0,892.0,72.0,1.5,15.2,524.0,373.54,280.86
2018,2,17,10,15,905.0,73.5,1.45,15.55,557.0,417.72,318.94
2018,2,17,10,30,918.0,75.0,1.4,15.9,590.0,460.99,355.17
2018,2,17,10,45,927.0,76.0,1.3,16.2,616.0,500.79,387.53
2018,2,17,11,0,936.0,77.0,1.2,16.5,642.0,538.92,417.52
2018,2,17,11,15,941.5,78.0,1.2,16.7,660.5,573.35,444.64
2018,2,17,11,30,947.0,79.0,1.2,16.9,679.0,605.52,469.44
2018,2,17,11,45,950.5,79.0,1.2,17.1,689.5,633.13,490.41
2018,2,17,12,0,954.0,79.0,1.2,17.3,700.0,658.06,509.05
2018,2,17,12,15,955.0,79.0,1.3,17.4,702.5,678.64,525.37
2018,2,17,12,30,956.0,79.0,1.4,17.5,705.0,696.21,539.39
2018,2,17,12,45,955.0,78.5,1.5,17.6,699.5,708.89,549.82
2018,2,17,13,0,954.0,78.0,1.6,17.7,694.0,718.39,557.59
2018,2,17,13,15,949.0,77.5,1.75,17.65,679.5,721.98,561.77
2018,2,17,13,30,944.0,77.0,1.9,17.6,665.0,722.3,563.75
2018,2,17,13,45,936.0,76.0,2.05,17.5,642.5,716.84,561.75
2018,2,17,14,0,928.0,75.0,2.2,17.4,620.0,708.22,557.53
2018,2,17,14,15,917.5,73.5,2.3,17.25,591.0,694.33,549.29
2018,2,17,14,30,907.0,72.0,2.4,17.1,562.0,677.52,538.73
2018,2,17,14,45,892.5,71.0,2.55,16.9,527.0,655.95,524.33
2018,2,17,15,0,878.0,70.0,2.7,16.7,492.0,631.92,507.69
2018,2,17,15,15,857.5,67.5,2.7,16.7,451.0,600.31,483.89
2018,2,17,15,30,837.0,65.0,2.7,16.7,410.0,570.06,460.53
2018,2,17,15,45,806.0,62.0,3.0,16.1,364.0,528.73,429.84
2018,2,17,16,0,775.0,59.0,3.3,15.5,318.0,486.71,397.25
2018,2,17,16,15,728.5,55.5,3.35,14.95,269.5,436.06,355.79
2018,2,17,16,30,682.0,52.0,3.4,14.4,221.0,386.42,313.57
2018,2,17,16,45,611.0,46.5,3.45,13.9,173.0,325.51,260.71
2018,2,17,17,0,540.0,41.0,3.5,13.4,125.0,271.85,212.1
2018,2,17,17,15,361.0,32.0,3.6,13.1,79.5,178.58,130.6
2018,2,17,17,30,182.0,23.0,3.7,12.8,34.0,92.62,21.37
2018,2,17,17,45,91.0,11.5,3.85,12.5,17.0,35.3,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,2,18,6,45,6.0,3.5,5.65,10.85,3.5,0.0,0.0
2018,2,18,7,0,12.0,7.0,5.8,11.0,7.0,6.88,0.0
2018,2,18,7,15,66.0,22.5,6.15,11.1,29.0,18.84,0.0
2018,2,18,7,30,120.0,38.0,6.5,11.2,51.0,31.24,20.66
2018,2,18,7,45,189.0,55.0,6.9,11.35,87.0,44.4,33.56
2018,2,18,8,0,258.0,72.0,7.3,11.5,123.0,53.64,42.39
2018,2,18,8,15,245.5,88.5,7.35,11.6,147.5,73.07,54.69
2018,2,18,8,30,233.0,105.0,7.4,11.7,172.0,100.68,72.62
2018,2,18,8,45,140.5,113.5,7.5,11.75,156.0,115.34,87.12
2018,2,18,9,0,48.0,122.0,7.6,11.8,140.0,119.53,94.6
2018,2,18,9,15,126.0,150.5,7.6,11.9,205.0,160.96,126.57
2018,2,18,9,30,204.0,179.0,7.6,12.0,270.0,213.22,168.33
2018,2,18,9,45,443.0,154.0,7.6,12.05,374.0,269.84,210.76
2018,2,18,10,0,682.0,129.0,7.6,12.1,478.0,351.63,276.66
2018,2,18,10,15,789.5,109.0,7.65,12.2,537.5,407.39,324.73
2018,2,18,10,30,897.0,89.0,7.7,12.3,597.0,466.92,376.16
2018,2,18,10,45,869.0,101.5,7.8,12.35,611.5,500.19,406.6
2018,2,18,11,0,841.0,114.0,7.9,12.4,626.0,529.51,432.98
2018,2,18,11,15,692.5,164.0,8.0,12.45,593.5,525.43,430.86
2018,2,18,11,30,544.0,214.0,8.1,12.5,561.0,511.4,419.56
2018,2,18,11,45,708.0,165.0,8.25,12.55,624.5,578.23,476.35
2018,2,18,12,0,872.0,116.0,8.4,12.6,688.0,649.15,536.19
2018,2,18,12,15,904.5,106.0,8.5,12.55,701.0,678.65,561.36
2018,2,18,12,30,937.0,96.0,8.6,12.5,714.0,705.5,584.41
2018,2,18,12,45,939.0,94.5,8.75,12.45,709.5,719.06,596.49
2018,2,18,13,0,941.0,93.0,8.9,12.4,705.0,729.53,606.08
2018,2,18,13,15,863.0,115.0,8.95,12.3,667.0,708.9,589.46
2018,2,18,13,30,785.0,137.0,9.0,12.2,629.0,684.26,569.51
2018,2,18,13,45,661.5,165.5,9.1,12.1,570.5,631.75,526.48
2018,2,18,14,0,538.0,194.0,9.2,12.0,512.0,575.03,479.6
2018,2,18,14,15,668.5,151.5,9.25,11.85,528.0,619.12,518.77
2018,2,18,14,30,799.0,109.0,9.3,11.7,544.0,653.27,549.65
2018,2,18,14,45,468.0,155.0,9.35,11.5,405.5,477.94,402.77
2018,2,18,15,0,137.0,201.0,9.4,11.3,267.0,300.25,250.37
2018,2,18,15,15,314.0,162.5,9.4,11.3,297.5,371.57,313.72
2018,2,18,15,30,491.0,124.0,9.4,11.3,328.0,434.69,368.79
2018,2,18,15,45,358.5,123.5,9.45,10.9,263.5,348.65,295.58
2018,2,18,16,0,226.0,123.0,9.5,10.5,199.0,262.0,221.17
2018,2,18,16,15,250.5,104.5,9.4,10.3,177.0,247.94,208.91
2018,2,18,16,30,275.0,86.0,9.3,10.1,155.0,231.36,193.54
2018,2,18,16,45,273.5,70.5,9.25,9.85,126.5,211.43,174.22
2018,2,18,17,0,272.0,55.0,9.2,9.6,98.0,184.05,147.47
2018,2,18,17,15,226.0,41.5,9.15,9.45,69.0,143.42,107.99
2018,2,18,17,30,180.0,28.0,9.1,9.3,40.0,99.9,35.13
2018,2,18,17,45,92.5,14.5,9.1,9.15,20.5,38.96,0.0
2018,2,18,18,0,5.0,1.0,9.1,9.0,1.0,0.0,0.0
2018,2,18,18,15,2.5,0.5,9.05,8.95,0.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,8.95,8.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,8.9,8.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,8.9,8.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,8.85,8.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,8.8,8.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.8,8.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.8,8.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.75,8.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.7,8.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.6,7.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.55,7.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.5,7.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.4,7.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.25,7.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.2,7.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.1,7.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,7.95,7.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,7.9,7.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.85,7.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.8,7.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.8,7.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,7.8,7.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.0,7.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.05,7.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.1,7.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.2,7.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.3,7.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.4,7.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.5,7.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.55,7.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.6,7.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.65,6.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.7,6.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.7,6.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.7,6.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.65,6.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,6,45,10.5,3.5,8.55,6.75,3.5,0.0,0.0
2018,2,19,7,0,21.0,7.0,8.5,6.8,7.0,6.88,0.0
2018,2,19,7,15,73.5,23.0,8.5,6.95,30.0,19.27,1.17
2018,2,19,7,30,126.0,39.0,8.5,7.1,53.0,32.04,21.96
2018,2,19,7,45,222.0,54.0,8.5,7.2,93.5,40.83,31.0
2018,2,19,8,0,318.0,69.0,8.5,7.3,134.0,51.06,40.8
2018,2,19,8,15,429.0,76.0,8.4,7.5,188.0,63.32,43.95
2018,2,19,8,30,540.0,83.0,8.3,7.7,242.0,100.73,62.18
2018,2,19,8,45,604.0,86.5,8.2,7.85,292.0,139.96,88.91
2018,2,19,9,0,668.0,90.0,8.1,8.0,342.0,185.17,125.19
2018,2,19,9,15,741.5,87.0,7.95,8.15,397.0,232.21,165.5
2018,2,19,9,30,815.0,84.0,7.8,8.3,452.0,287.77,214.74
2018,2,19,9,45,849.5,83.0,7.65,8.45,495.0,335.58,259.27
2018,2,19,10,0,884.0,82.0,7.5,8.6,538.0,384.93,304.86
2018,2,19,10,15,897.5,83.5,7.35,8.75,571.5,432.06,348.25
2018,2,19,10,30,911.0,85.0,7.2,8.9,605.0,475.52,387.74
2018,2,19,10,45,920.5,86.5,7.1,9.0,631.5,516.0,424.06
2018,2,19,11,0,930.0,88.0,7.0,9.1,658.0,554.87,458.24
2018,2,19,11,15,936.0,89.0,6.9,9.15,677.0,589.57,488.43
2018,2,19,11,30,942.0,90.0,6.8,9.2,696.0,622.06,516.22
2018,2,19,11,45,945.0,90.5,6.75,9.25,706.5,649.9,539.9
2018,2,19,12,0,948.0,91.0,6.7,9.3,717.0,675.05,561.05
2018,2,19,12,15,949.0,91.0,6.75,9.35,719.5,695.65,578.56
2018,2,19,12,30,950.0,91.0,6.8,9.4,722.0,713.25,593.51
2018,2,19,12,45,949.0,90.5,6.8,9.45,716.0,725.96,604.33
2018,2,19,13,0,948.0,90.0,6.8,9.5,710.0,735.5,612.17
2018,2,19,13,15,943.5,89.5,6.9,9.55,696.0,739.44,615.84
2018,2,19,13,30,939.0,89.0,7.0,9.6,682.0,740.14,617.11
2018,2,19,13,45,931.5,87.5,7.05,9.65,659.5,734.51,613.38
2018,2,19,14,0,924.0,86.0,7.1,9.7,637.0,725.72,607.29
2018,2,19,14,15,914.0,84.0,7.15,9.7,607.5,711.62,597.2
2018,2,19,14,30,904.0,82.0,7.2,9.7,578.0,694.6,584.72
2018,2,19,14,45,889.0,80.0,7.2,9.7,542.0,671.54,566.66
2018,2,19,15,0,874.0,78.0,7.2,9.7,506.0,649.14,548.77
2018,2,19,15,15,852.5,75.5,7.2,9.7,464.0,616.86,522.62
2018,2,19,15,30,831.0,73.0,7.2,9.7,422.0,582.8,494.52
2018,2,19,15,45,802.5,69.5,7.05,9.6,376.0,542.13,460.31
2018,2,19,16,0,774.0,66.0,6.9,9.5,330.0,500.61,424.58
2018,2,19,16,15,733.0,61.0,6.65,9.3,281.5,450.56,380.81
2018,2,19,16,30,692.0,56.0,6.4,9.1,233.0,401.14,336.32
2018,2,19,16,45,599.0,51.5,6.15,8.85,181.5,333.8,275.79
2018,2,19,17,0,506.0,47.0,5.9,8.6,130.0,269.33,216.75
2018,2,19,17,15,370.0,36.5,5.85,8.4,86.0,189.3,144.08
2018,2,19,17,30,234.0,26.0,5.8,8.2,42.0,114.55,50.52
2018,2,19,17,45,127.0,14.5,5.75,8.0,22.0,48.61,0.0
2018,2,19,18,0,20.0,3.0,5.7,7.8,2.0,0.0,0.0
2018,2,19,18,15,10.0,1.5,5.65,7.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,7.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,6.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,6.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,6.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,6.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,20,6,45,70.0,6.5,2.3,6.55,8.0,0.0,0.0
2018,2,20,7,0,140.0,13.0,2.2,6.7,16.0,12.78,0.0
2018,2,20,7,15,260.5,24.0,2.15,7.0,47.0,19.44,3.87
2018,2,20,7,30,381.0,35.0,2.1,7.3,78.0,27.1,17.93
2018,2,20,7,45,489.0,43.5,2.05,7.65,127.0,31.99,23.16
2018,2,20,8,0,597.0,52.0,2.0,8.0,176.0,36.69,27.78
2018,2,20,8,15,669.5,55.5,1.95,8.2,228.0,56.05,32.57
2018,2,20,8,30,742.0,59.0,1.9,8.4,280.0,99.75,52.8
2018,2,20,8,45,690.0,75.0,1.8,8.65,307.0,143.03,86.87
2018,2,20,9,0,638.0,91.0,1.7,8.9,334.0,183.78,124.02
2018,2,20,9,15,508.5,130.0,1.75,9.05,338.0,222.26,163.82
2018,2,20,9,30,379.0,169.0,1.8,9.2,342.0,250.5,193.84
2018,2,20,9,45,541.0,145.5,1.85,9.4,415.0,297.04,230.29
2018,2,20,10,0,703.0,122.0,1.9,9.6,488.0,358.79,280.38
2018,2,20,10,15,806.0,102.5,2.05,9.7,547.0,414.94,327.69
2018,2,20,10,30,909.0,83.0,2.2,9.8,606.0,476.94,379.57
2018,2,20,10,45,917.0,84.5,2.35,9.95,632.0,516.68,413.86
2018,2,20,11,0,925.0,86.0,2.5,10.1,658.0,554.7,446.18
2018,2,20,11,15,931.0,87.0,2.6,10.15,676.5,589.27,475.18
2018,2,20,11,30,937.0,88.0,2.7,10.2,695.0,621.63,501.95
2018,2,20,11,45,939.5,89.0,2.8,10.3,705.5,649.53,524.79
2018,2,20,12,0,942.0,90.0,2.9,10.4,716.0,674.75,545.27
2018,2,20,12,15,943.5,89.5,3.1,10.4,718.5,695.04,562.46
2018,2,20,12,30,945.0,89.0,3.3,10.4,721.0,712.36,577.28
2018,2,20,12,45,944.0,88.0,3.45,10.4,715.0,724.46,587.71
2018,2,20,13,0,943.0,87.0,3.6,10.4,709.0,733.38,595.25
2018,2,20,13,15,939.0,86.5,3.75,10.4,695.0,737.57,599.36
2018,2,20,13,30,935.0,86.0,3.9,10.4,681.0,738.53,601.18
2018,2,20,13,45,928.0,85.0,4.05,10.35,659.0,733.68,598.86
2018,2,20,14,0,921.0,84.0,4.2,10.3,637.0,725.69,594.48
2018,2,20,14,15,891.5,86.5,4.35,10.25,601.5,703.14,579.07
2018,2,20,14,30,862.0,89.0,4.5,10.2,566.0,681.11,563.57
2018,2,20,14,45,609.0,136.0,4.6,10.1,462.5,557.42,463.95
2018,2,20,15,0,356.0,183.0,4.7,10.0,359.0,427.91,357.24
2018,2,20,15,15,232.5,178.0,4.7,10.0,289.0,340.98,285.13
2018,2,20,15,30,109.0,173.0,4.7,10.0,219.0,252.17,210.05
2018,2,20,15,45,191.5,152.0,4.85,9.7,222.5,274.99,231.16
2018,2,20,16,0,274.0,131.0,5.0,9.4,226.0,298.96,252.26
2018,2,20,16,15,176.0,116.0,4.9,9.15,173.5,219.15,183.87
2018,2,20,16,30,78.0,101.0,4.8,8.9,121.0,151.93,125.65
2018,2,20,16,45,49.5,80.0,4.7,8.65,92.0,108.97,88.2
2018,2,20,17,0,21.0,59.0,4.6,8.4,63.0,73.26,56.82
2018,2,20,17,15,20.5,40.0,4.5,8.25,42.5,51.82,37.16
2018,2,20,17,30,20.0,21.0,4.4,8.1,22.0,28.47,10.82
2018,2,20,17,45,20.0,12.0,4.3,8.0,12.0,17.27,0.0
2018,2,20,18,0,20.0,3.0,4.2,7.9,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,4.1,7.8,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,21,6,45,38.0,6.0,1.75,7.6,7.0,0.0,0.0
2018,2,21,7,0,76.0,12.0,1.8,7.7,14.0,11.8,0.0
2018,2,21,7,15,230.0,25.5,1.9,7.85,49.0,20.68,6.51
2018,2,21,7,30,384.0,39.0,2.0,8.0,84.0,30.76,21.21
2018,2,21,7,45,469.0,46.5,2.15,8.2,128.0,34.46,25.37
2018,2,21,8,0,554.0,54.0,2.3,8.4,172.0,38.13,29.06
2018,2,21,8,15,623.5,59.0,2.35,8.55,223.0,57.28,32.69
2018,2,21,8,30,693.0,64.0,2.4,8.7,274.0,100.45,54.48
2018,2,21,8,45,733.5,67.5,2.4,8.8,322.0,148.11,89.17
2018,2,21,9,0,774.0,71.0,2.4,8.9,370.0,195.9,128.84
2018,2,21,9,15,805.0,73.0,2.4,9.15,415.0,243.27,170.99
2018,2,21,9,30,836.0,75.0,2.4,9.4,460.0,292.49,215.54
2018,2,21,9,45,860.5,75.5,2.45,9.65,500.5,339.81,258.7
2018,2,21,10,0,885.0,76.0,2.5,9.9,541.0,390.63,304.05
2018,2,21,10,15,898.0,77.5,2.35,10.15,574.5,434.91,343.04
2018,2,21,10,30,911.0,79.0,2.2,10.4,608.0,478.28,380.14
2018,2,21,10,45,919.5,80.5,2.05,10.6,634.0,518.34,413.57
2018,2,21,11,0,928.0,82.0,1.9,10.8,660.0,556.72,444.61
2018,2,21,11,15,934.0,83.5,1.55,11.0,679.0,591.87,470.98
2018,2,21,11,30,940.0,85.0,1.2,11.2,698.0,624.8,494.14
2018,2,21,11,45,942.5,86.0,0.85,11.35,709.0,652.77,512.06
2018,2,21,12,0,945.0,87.0,0.5,11.5,720.0,678.04,526.35
2018,2,21,12,15,945.5,87.0,0.75,11.65,722.0,698.22,544.55
2018,2,21,12,30,946.0,87.0,1.0,11.8,724.0,715.4,560.33
2018,2,21,12,45,943.5,87.0,1.2,11.95,718.0,727.48,571.17
2018,2,21,13,0,941.0,87.0,1.4,12.1,712.0,736.38,579.46
2018,2,21,13,15,935.5,87.0,1.6,12.1,697.5,740.0,584.29
2018,2,21,13,30,930.0,87.0,1.8,12.1,683.0,740.39,586.83
2018,2,21,13,45,921.0,86.5,2.05,12.15,660.5,734.64,585.16
2018,2,21,14,0,912.0,86.0,2.3,12.2,638.0,725.78,581.13
2018,2,21,14,15,895.0,86.5,2.35,12.15,607.0,709.53,570.53
