Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,8,45,788.5,114.0,4.35,14.0,578.0,391.93,303.85
2018,4,13,9,0,808.0,118.0,4.3,14.3,625.0,443.26,348.17
2018,4,13,9,15,827.0,119.5,4.25,14.5,668.5,492.89,390.25
2018,4,13,9,30,846.0,121.0,4.2,14.7,712.0,543.02,431.62
2018,4,13,9,45,861.5,121.0,4.15,14.95,749.5,590.07,469.48
2018,4,13,10,0,877.0,121.0,4.1,15.2,787.0,638.9,507.75
2018,4,13,10,15,884.5,123.5,4.05,15.35,817.0,681.8,540.81
2018,4,13,10,30,892.0,126.0,4.0,15.5,847.0,723.25,572.07
2018,4,13,10,45,897.0,127.5,4.0,15.7,869.5,760.36,598.83
2018,4,13,11,0,902.0,129.0,4.0,15.9,892.0,795.48,623.09
2018,4,13,11,15,905.0,130.5,3.95,16.0,907.0,826.92,644.57
2018,4,13,11,30,908.0,132.0,3.9,16.1,922.0,855.96,664.23
2018,4,13,11,45,908.5,132.5,3.9,16.25,928.0,879.47,680.05
2018,4,13,12,0,909.0,133.0,3.9,16.4,934.0,900.22,693.96
2018,4,13,12,15,897.5,139.0,3.95,16.5,929.0,913.16,702.87
2018,4,13,12,30,886.0,145.0,4.0,16.6,924.0,922.93,709.73
2018,4,13,12,45,874.0,149.0,4.0,16.7,911.0,930.88,715.17
2018,4,13,13,0,862.0,153.0,4.0,16.8,898.0,932.55,716.37
2018,4,13,13,15,877.0,142.0,4.05,16.8,887.0,935.67,719.31
2018,4,13,13,30,892.0,131.0,4.1,16.8,876.0,939.8,723.09
2018,4,13,13,45,854.5,142.5,4.1,16.85,839.5,921.65,710.98
2018,4,13,14,0,817.0,154.0,4.1,16.9,803.0,896.64,694.27
2018,4,13,14,15,815.0,148.5,4.15,16.85,774.0,882.75,686.03
2018,4,13,14,30,813.0,143.0,4.2,16.8,745.0,866.03,675.74
2018,4,13,14,45,816.5,133.5,4.2,16.75,712.0,846.91,663.57
2018,4,13,15,0,820.0,124.0,4.2,16.7,679.0,824.8,649.29
2018,4,13,15,15,786.0,125.0,4.2,16.7,629.0,780.97,619.0
2018,4,13,15,30,752.0,126.0,4.2,16.7,579.0,739.32,590.13
2018,4,13,15,45,734.0,119.0,4.25,16.5,531.5,697.54,561.41
2018,4,13,16,0,716.0,112.0,4.3,16.3,484.0,654.65,531.19
2018,4,13,16,15,713.0,102.0,4.35,16.0,440.5,617.74,504.54
2018,4,13,16,30,710.0,92.0,4.4,15.7,397.0,579.08,475.65
2018,4,13,16,45,670.5,85.5,4.45,15.45,343.5,520.67,429.72
2018,4,13,17,0,631.0,79.0,4.5,15.2,290.0,463.87,383.65
2018,4,13,17,15,577.0,72.0,4.45,14.75,239.0,400.83,330.99
2018,4,13,17,30,523.0,65.0,4.4,14.3,188.0,341.32,279.48
2018,4,13,17,45,434.5,55.5,4.4,13.85,140.0,267.99,215.34
2018,4,13,18,0,346.0,46.0,4.4,13.4,92.0,201.98,156.06
2018,4,13,18,15,220.0,31.5,4.3,13.1,56.0,127.65,82.12
2018,4,13,18,30,94.0,17.0,4.2,12.8,20.0,43.78,0.0
2018,4,13,18,45,47.0,8.5,4.1,12.5,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.8,11.05,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,91.5,15.5,2.8,11.55,21.5,15.24,0.0
2018,4,14,6,0,177.0,29.0,2.8,11.8,41.0,22.94,8.06
2018,4,14,6,15,273.0,41.0,2.85,12.1,78.5,31.47,21.5
2018,4,14,6,30,369.0,53.0,2.9,12.4,116.0,40.17,30.01
2018,4,14,6,45,456.5,62.5,2.9,12.7,168.0,45.04,34.74
2018,4,14,7,0,544.0,72.0,2.9,13.0,220.0,58.39,38.58
2018,4,14,7,15,602.5,78.0,2.9,13.3,274.5,97.01,55.62
2018,4,14,7,30,661.0,84.0,2.9,13.6,329.0,141.96,85.72
2018,4,14,7,45,697.0,89.5,2.85,13.9,382.0,188.76,123.3
2018,4,14,8,0,733.0,95.0,2.8,14.2,435.0,239.15,166.54
2018,4,14,8,15,760.0,99.0,2.7,14.5,486.0,292.51,213.43
2018,4,14,8,30,787.0,103.0,2.6,14.8,537.0,344.5,259.09
2018,4,14,8,45,808.0,105.5,2.5,15.1,584.5,394.89,302.87
2018,4,14,9,0,829.0,108.0,2.4,15.4,632.0,446.45,346.44
2018,4,14,9,15,846.5,109.5,2.35,15.65,675.0,496.35,387.71
2018,4,14,9,30,864.0,111.0,2.3,15.9,718.0,546.57,428.0
2018,4,14,9,45,878.5,111.5,2.2,16.2,755.5,596.87,466.79
2018,4,14,10,0,893.0,112.0,2.1,16.5,793.0,643.7,501.87
2018,4,14,10,15,901.0,113.5,2.15,16.7,823.0,686.53,534.05
2018,4,14,10,30,909.0,115.0,2.2,16.9,853.0,727.9,564.49
2018,4,14,10,45,915.0,116.0,2.2,17.15,876.0,765.71,590.0
2018,4,14,11,0,921.0,117.0,2.2,17.4,899.0,801.55,613.65
2018,4,14,11,15,924.5,117.5,2.3,17.5,914.0,832.83,635.12
2018,4,14,11,30,928.0,118.0,2.4,17.6,929.0,861.67,654.92
2018,4,14,11,45,930.0,118.0,2.45,17.7,936.0,886.22,671.39
2018,4,14,12,0,932.0,118.0,2.5,17.8,943.0,908.0,686.03
2018,4,14,12,15,932.0,118.5,2.65,17.85,942.0,925.69,698.96
2018,4,14,12,30,932.0,119.0,2.8,17.9,941.0,940.36,709.97
2018,4,14,12,45,930.5,118.0,2.95,17.9,931.5,949.14,717.24
2018,4,14,13,0,929.0,117.0,3.1,17.9,922.0,954.75,722.51
2018,4,14,13,15,925.5,115.5,3.3,17.9,904.5,954.86,724.52
2018,4,14,13,30,922.0,114.0,3.5,17.9,887.0,951.76,724.43
2018,4,14,13,45,916.0,113.0,3.65,17.85,862.0,943.77,720.85
2018,4,14,14,0,910.0,112.0,3.8,17.8,837.0,932.68,715.21
2018,4,14,14,15,902.0,110.0,3.9,17.7,804.5,915.77,705.41
2018,4,14,14,30,894.0,108.0,4.0,17.6,772.0,895.98,693.63
2018,4,14,14,45,883.0,105.5,4.15,17.45,733.5,870.37,678.07
2018,4,14,15,0,872.0,103.0,4.3,17.3,695.0,842.26,660.6
2018,4,14,15,15,856.5,100.5,4.3,17.3,651.0,812.92,641.13
2018,4,14,15,30,841.0,98.0,4.3,17.3,607.0,776.96,616.7
2018,4,14,15,45,820.0,95.5,4.55,16.95,558.5,735.15,589.86
2018,4,14,16,0,799.0,93.0,4.8,16.6,510.0,692.23,561.37
2018,4,14,16,15,769.5,89.5,4.9,16.3,458.0,641.47,525.12
2018,4,14,16,30,740.0,86.0,5.0,16.0,406.0,593.29,488.44
2018,4,14,16,45,684.5,82.0,5.05,15.65,348.0,526.76,435.92
2018,4,14,17,0,629.0,78.0,5.1,15.3,290.0,463.09,384.14
2018,4,14,17,15,569.5,72.0,5.05,14.95,238.5,398.28,329.68
2018,4,14,17,30,510.0,66.0,5.0,14.6,187.0,337.44,276.86
2018,4,14,17,45,416.0,55.5,4.9,14.25,138.0,261.05,210.07
2018,4,14,18,0,322.0,45.0,4.8,13.9,89.0,192.58,149.01
2018,4,14,18,15,206.5,31.0,4.7,13.7,54.5,123.48,81.41
2018,4,14,18,30,91.0,17.0,4.6,13.5,20.0,43.14,0.0
2018,4,14,18,45,45.5,8.5,4.5,13.35,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,2.6,11.4,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,2.7,11.5,2.0,0.0,0.0
2018,4,15,5,45,35.0,14.5,2.8,11.65,17.0,14.25,0.0
2018,4,15,6,0,63.0,27.0,2.9,11.8,32.0,22.51,9.39
2018,4,15,6,15,210.5,42.5,3.0,12.05,76.5,32.53,22.55
2018,4,15,6,30,358.0,58.0,3.1,12.3,121.0,43.42,32.94
2018,4,15,6,45,406.5,69.0,3.25,12.5,163.5,50.16,39.37
2018,4,15,7,0,455.0,80.0,3.4,12.7,206.0,66.53,45.0
2018,4,15,7,15,354.5,111.0,3.4,12.95,221.5,110.05,75.15
2018,4,15,7,30,254.0,142.0,3.4,13.2,237.0,148.21,108.78
2018,4,15,7,45,263.5,164.0,3.45,13.45,275.5,183.51,137.59
2018,4,15,8,0,273.0,186.0,3.5,13.7,314.0,219.95,168.06
2018,4,15,8,15,276.5,208.0,3.6,13.95,350.0,255.76,198.37
2018,4,15,8,30,280.0,230.0,3.7,14.2,386.0,291.96,228.73
2018,4,15,8,45,256.5,251.0,3.85,14.4,403.0,317.37,250.51
2018,4,15,9,0,233.0,272.0,4.0,14.6,420.0,344.58,273.0
2018,4,15,9,15,282.0,281.0,4.1,14.7,472.0,385.2,305.59
2018,4,15,9,30,331.0,290.0,4.2,14.8,524.0,434.12,344.58
2018,4,15,9,45,574.5,218.0,4.3,14.95,648.5,520.98,415.09
2018,4,15,10,0,818.0,146.0,4.4,15.1,773.0,630.79,502.72
2018,4,15,10,15,857.5,133.5,4.45,15.15,813.0,678.55,540.25
2018,4,15,10,30,897.0,121.0,4.5,15.2,853.0,728.49,579.12
2018,4,15,10,45,902.5,122.5,4.55,15.3,875.5,765.98,606.24
2018,4,15,11,0,908.0,124.0,4.6,15.4,898.0,801.5,631.52
2018,4,15,11,15,910.5,124.5,4.7,15.4,911.5,831.62,653.34
2018,4,15,11,30,913.0,125.0,4.8,15.4,925.0,859.28,673.44
2018,4,15,11,45,913.5,125.5,4.95,15.45,931.0,882.7,690.72
2018,4,15,12,0,914.0,126.0,5.1,15.5,937.0,903.37,706.13
2018,4,15,12,15,912.5,126.0,5.3,15.5,934.5,918.95,718.47
2018,4,15,12,30,911.0,126.0,5.5,15.5,932.0,931.55,728.8
2018,4,15,12,45,882.5,138.0,5.7,15.45,912.0,928.98,728.46
2018,4,15,13,0,854.0,150.0,5.9,15.4,892.0,927.27,728.9
2018,4,15,13,15,584.5,264.5,6.05,15.25,768.0,808.37,640.69
2018,4,15,13,30,315.0,379.0,6.2,15.1,644.0,678.33,536.57
2018,4,15,13,45,185.0,353.0,6.4,14.95,507.5,529.69,421.79
2018,4,15,14,0,55.0,327.0,6.6,14.8,371.0,380.26,302.41
2018,4,15,14,15,33.0,275.5,6.7,14.6,301.5,308.01,245.66
2018,4,15,14,30,11.0,224.0,6.8,14.4,232.0,230.08,183.19
2018,4,15,14,45,5.5,177.5,6.95,14.2,181.5,178.69,141.96
2018,4,15,15,0,0.0,131.0,7.1,14.0,131.0,127.64,100.39
2018,4,15,15,15,6.0,140.0,7.1,14.0,143.5,141.67,112.49
2018,4,15,15,30,12.0,149.0,7.1,14.0,156.0,155.62,124.53
2018,4,15,15,45,26.0,156.0,7.1,13.55,170.0,178.66,144.65
2018,4,15,16,0,40.0,163.0,7.1,13.1,184.0,196.68,160.67
2018,4,15,16,15,71.5,158.0,7.0,12.9,191.0,213.09,175.77
2018,4,15,16,30,103.0,153.0,6.9,12.7,198.0,234.82,195.08
2018,4,15,16,45,164.0,136.5,6.75,12.5,197.0,251.47,210.59
2018,4,15,17,0,225.0,120.0,6.6,12.3,196.0,270.22,227.02
2018,4,15,17,15,227.5,102.0,6.45,12.15,167.5,242.81,203.22
2018,4,15,17,30,230.0,84.0,6.3,12.0,139.0,214.65,177.92
2018,4,15,17,45,183.0,66.5,6.1,11.8,103.5,164.77,133.46
2018,4,15,18,0,136.0,49.0,5.9,11.6,68.0,119.0,92.25
2018,4,15,18,15,82.0,32.0,5.8,11.5,42.0,75.87,50.32
2018,4,15,18,30,28.0,15.0,5.7,11.4,16.0,22.94,0.0
2018,4,15,18,45,14.0,7.5,5.6,11.3,8.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,3.75,10.6,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,3.8,10.7,2.0,0.0,0.0
2018,4,16,5,45,4.5,9.5,3.9,10.8,9.5,9.34,0.0
2018,4,16,6,0,5.0,17.0,4.0,10.9,17.0,16.54,6.28
2018,4,16,6,15,6.5,25.0,4.15,10.9,25.5,24.13,15.44
2018,4,16,6,30,8.0,33.0,4.3,10.9,34.0,31.86,22.88
2018,4,16,6,45,36.0,57.0,4.5,10.95,66.5,52.85,42.06
2018,4,16,7,0,64.0,81.0,4.7,11.0,99.0,70.86,54.4
2018,4,16,7,15,44.5,85.0,4.75,11.0,98.5,81.74,63.11
2018,4,16,7,30,25.0,89.0,4.8,11.0,98.0,86.13,67.32
2018,4,16,7,45,62.0,126.5,4.9,11.0,154.5,127.15,100.4
2018,4,16,8,0,99.0,164.0,5.0,11.0,211.0,167.83,133.24
2018,4,16,8,15,274.5,177.5,5.05,11.05,327.0,231.27,181.39
2018,4,16,8,30,450.0,191.0,5.1,11.1,443.0,312.9,246.44
2018,4,16,8,45,263.0,175.0,5.15,11.1,325.5,256.1,205.16
2018,4,16,9,0,76.0,159.0,5.2,11.1,208.0,179.5,144.41
2018,4,16,9,15,147.5,213.0,5.2,11.15,315.0,266.6,216.02
2018,4,16,9,30,219.0,267.0,5.2,11.2,422.0,356.52,288.92
2018,4,16,9,45,279.5,302.5,5.25,11.25,511.0,434.41,351.42
2018,4,16,10,0,340.0,338.0,5.3,11.3,600.0,517.44,417.16
2018,4,16,10,15,402.5,328.5,5.25,11.3,650.0,563.85,454.4
2018,4,16,10,30,465.0,319.0,5.2,11.3,700.0,616.38,496.17
2018,4,16,10,45,567.5,284.0,5.2,11.35,761.0,677.43,545.24
2018,4,16,11,0,670.0,249.0,5.2,11.4,822.0,742.69,597.03
2018,4,16,11,15,703.0,235.0,5.15,11.35,845.0,777.85,624.23
2018,4,16,11,30,736.0,221.0,5.1,11.3,868.0,812.63,651.06
2018,4,16,11,45,463.5,299.5,5.1,11.3,708.0,681.44,546.26
2018,4,16,12,0,191.0,378.0,5.1,11.3,548.0,533.94,426.26
2018,4,16,12,15,196.0,396.0,5.15,11.25,570.0,561.89,448.43
2018,4,16,12,30,201.0,414.0,5.2,11.2,592.0,589.67,469.79
2018,4,16,12,45,127.5,368.5,5.25,11.2,481.0,483.47,386.57
2018,4,16,13,0,54.0,323.0,5.3,11.2,370.0,369.55,295.76
2018,4,16,13,15,136.0,346.0,5.4,11.2,461.5,474.56,381.66
2018,4,16,13,30,218.0,369.0,5.5,11.2,553.0,574.78,461.95
2018,4,16,13,45,450.5,292.5,5.55,11.15,658.5,720.41,581.38
2018,4,16,14,0,683.0,216.0,5.6,11.1,764.0,851.21,686.56
2018,4,16,14,15,779.5,166.0,5.75,11.1,768.0,875.94,706.21
2018,4,16,14,30,876.0,116.0,5.9,11.1,772.0,893.32,721.09
2018,4,16,14,45,882.5,107.0,6.0,11.05,739.0,875.91,709.97
2018,4,16,15,0,889.0,98.0,6.1,11.0,706.0,855.21,696.56
2018,4,16,15,15,874.0,95.5,6.1,11.0,661.5,821.01,672.25
2018,4,16,15,30,859.0,93.0,6.1,11.0,617.0,789.5,649.94
2018,4,16,15,45,697.0,126.5,6.25,10.9,529.5,683.23,569.49
2018,4,16,16,0,535.0,160.0,6.4,10.8,442.0,577.82,484.32
2018,4,16,16,15,496.0,149.0,6.35,10.7,390.0,521.53,439.4
2018,4,16,16,30,457.0,138.0,6.3,10.6,338.0,466.65,394.68
2018,4,16,16,45,545.0,107.0,6.3,10.55,315.5,472.25,400.75
2018,4,16,17,0,633.0,76.0,6.3,10.5,293.0,466.01,395.77
2018,4,16,17,15,558.5,71.5,6.15,10.35,239.0,394.56,333.84
2018,4,16,17,30,484.0,67.0,6.0,10.2,185.0,328.37,275.14
2018,4,16,17,45,391.5,56.0,5.85,10.1,136.5,252.89,207.7
2018,4,16,18,0,299.0,45.0,5.7,10.0,88.0,184.69,145.95
2018,4,16,18,15,206.5,31.5,5.6,9.9,55.5,124.61,86.94
2018,4,16,18,30,114.0,18.0,5.5,9.8,23.0,51.35,0.0
2018,4,16,18,45,57.0,9.0,5.35,9.75,11.5,8.85,0.0
2018,4,16,19,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.0,2.95,8.6,2.0,0.0,0.0
2018,4,17,5,30,23.0,4.0,2.9,8.9,4.0,0.0,0.0
2018,4,17,5,45,136.5,18.0,2.8,9.15,28.5,17.69,0.0
2018,4,17,6,0,250.0,32.0,2.7,9.4,53.0,25.1,13.51
2018,4,17,6,15,360.0,42.5,2.65,9.65,96.5,32.95,23.37
2018,4,17,6,30,470.0,53.0,2.6,9.9,140.0,39.17,29.58
2018,4,17,6,45,543.0,61.5,2.6,10.15,192.5,43.21,33.54
2018,4,17,7,0,616.0,70.0,2.6,10.4,245.0,66.27,39.52
2018,4,17,7,15,663.5,75.5,2.5,10.65,299.0,108.1,61.22
2018,4,17,7,30,711.0,81.0,2.4,10.9,353.0,155.03,95.03
2018,4,17,7,45,744.0,86.0,2.3,11.1,407.0,203.79,135.67
2018,4,17,8,0,777.0,91.0,2.2,11.3,461.0,259.08,183.96
2018,4,17,8,15,801.5,94.5,2.1,11.6,512.0,310.11,229.57
2018,4,17,8,30,826.0,98.0,2.0,11.9,563.0,363.07,276.34
2018,4,17,8,45,844.0,101.5,1.9,12.15,611.0,415.21,321.6
2018,4,17,9,0,862.0,105.0,1.8,12.4,659.0,468.15,366.14
2018,4,17,9,15,876.5,107.0,1.7,12.7,701.5,518.6,407.28
2018,4,17,9,30,891.0,109.0,1.6,13.0,744.0,571.98,449.07
2018,4,17,9,45,902.0,111.0,1.45,13.25,781.5,619.78,485.05
2018,4,17,10,0,913.0,113.0,1.3,13.5,819.0,666.74,519.0
2018,4,17,10,15,919.5,115.0,1.15,13.7,848.5,709.7,548.79
2018,4,17,10,30,926.0,117.0,1.0,13.9,878.0,751.04,575.94
2018,4,17,10,45,929.5,119.0,0.9,14.05,900.0,788.41,598.8
2018,4,17,11,0,933.0,121.0,0.8,14.2,922.0,823.61,619.69
2018,4,17,11,15,936.5,122.0,0.8,14.35,937.5,855.56,639.72
2018,4,17,11,30,940.0,123.0,0.8,14.5,953.0,885.04,658.03
2018,4,17,11,45,941.5,123.5,0.8,14.65,959.5,909.78,673.18
2018,4,17,12,0,943.0,124.0,0.8,14.8,966.0,931.71,686.55
2018,4,17,12,15,942.0,124.0,0.95,14.85,964.0,948.07,699.55
2018,4,17,12,30,941.0,124.0,1.1,14.9,962.0,961.36,710.66
2018,4,17,12,45,937.5,124.5,1.25,15.0,952.0,969.8,718.54
2018,4,17,13,0,934.0,125.0,1.4,15.1,942.0,975.04,724.4
2018,4,17,13,15,927.0,126.0,1.55,15.1,923.5,974.43,726.74
2018,4,17,13,30,920.0,127.0,1.7,15.1,905.0,970.66,727.04
2018,4,17,13,45,909.5,127.5,1.9,15.1,878.0,960.1,723.44
2018,4,17,14,0,899.0,128.0,2.1,15.1,851.0,946.55,717.72
2018,4,17,14,15,889.0,126.0,2.4,15.05,817.5,927.95,709.49
2018,4,17,14,30,879.0,124.0,2.7,15.0,784.0,911.58,702.38
2018,4,17,14,45,866.0,122.0,3.0,14.9,745.0,885.06,687.87
2018,4,17,15,0,853.0,120.0,3.3,14.8,706.0,856.14,671.25
2018,4,17,15,15,837.0,117.0,3.3,14.8,661.5,821.47,648.15
2018,4,17,15,30,821.0,114.0,3.3,14.8,617.0,784.94,623.54
2018,4,17,15,45,795.5,110.5,3.75,14.55,566.0,739.0,594.22
2018,4,17,16,0,770.0,107.0,4.2,14.3,515.0,695.04,565.32
2018,4,17,16,15,710.0,103.5,4.35,14.05,450.5,624.08,512.95
2018,4,17,16,30,650.0,100.0,4.5,13.8,386.0,555.48,460.2
2018,4,17,16,45,631.5,91.5,4.65,13.6,340.5,509.75,424.45
2018,4,17,17,0,613.0,83.0,4.8,13.4,295.0,464.01,387.26
2018,4,17,17,15,533.0,74.5,4.85,13.05,236.5,385.65,321.79
2018,4,17,17,30,453.0,66.0,4.9,12.7,178.0,313.26,259.56
2018,4,17,17,45,392.5,57.0,4.95,12.3,137.0,255.36,207.95
2018,4,17,18,0,332.0,48.0,5.0,11.9,96.0,202.15,159.08
2018,4,17,18,15,219.5,34.0,4.95,11.7,60.5,132.78,93.64
2018,4,17,18,30,107.0,20.0,4.9,11.5,25.0,63.2,0.0
2018,4,17,18,45,53.5,10.0,4.85,11.25,12.5,23.3,0.0
2018,4,17,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.3,10.2,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.3,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.0,2.25,10.4,8.0,7.86,0.0
2018,4,18,6,0,0.0,13.0,2.2,10.5,13.0,12.54,4.24
2018,4,18,6,15,0.0,20.0,2.15,10.65,20.0,19.29,11.37
2018,4,18,6,30,0.0,27.0,2.1,10.8,27.0,26.05,17.78
2018,4,18,6,45,0.0,28.0,2.1,10.95,28.0,27.02,18.85
2018,4,18,7,0,0.0,29.0,2.1,11.1,29.0,27.99,18.63
2018,4,18,7,15,0.0,47.5,2.0,11.2,47.5,45.88,34.05
2018,4,18,7,30,0.0,66.0,1.9,11.3,66.0,63.79,49.29
2018,4,18,7,45,0.0,75.0,1.85,11.35,75.0,72.52,56.53
2018,4,18,8,0,0.0,84.0,1.8,11.4,84.0,81.24,63.68
2018,4,18,8,15,0.0,87.0,1.8,11.55,87.0,84.16,65.87
2018,4,18,8,30,0.0,90.0,1.8,11.7,90.0,87.08,68.05
2018,4,18,8,45,15.5,153.5,1.85,11.85,163.5,152.57,121.83
2018,4,18,9,0,31.0,217.0,1.9,12.0,237.0,215.12,172.04
2018,4,18,9,15,39.5,255.5,1.95,12.15,282.5,256.2,204.31
2018,4,18,9,30,48.0,294.0,2.0,12.3,328.0,298.32,237.05
2018,4,18,9,45,125.0,329.5,2.05,12.5,425.0,375.08,297.17
2018,4,18,10,0,202.0,365.0,2.1,12.7,522.0,461.99,363.92
2018,4,18,10,15,195.0,380.5,2.25,12.8,536.5,482.16,378.69
2018,4,18,10,30,188.0,396.0,2.4,12.9,551.0,501.55,393.13
2018,4,18,10,45,132.0,394.5,2.5,13.05,504.5,468.93,367.24
2018,4,18,11,0,76.0,393.0,2.6,13.2,458.0,432.81,338.51
2018,4,18,11,15,67.5,393.5,2.75,13.3,452.0,430.96,337.06
2018,4,18,11,30,59.0,394.0,2.9,13.4,446.0,428.39,334.88
2018,4,18,11,45,51.5,390.5,3.05,13.45,436.0,422.18,330.07
2018,4,18,12,0,44.0,387.0,3.2,13.5,426.0,415.39,324.83
2018,4,18,12,15,40.5,378.0,3.3,13.55,414.0,406.19,317.88
2018,4,18,12,30,37.0,369.0,3.4,13.6,402.0,396.59,310.64
2018,4,18,12,45,59.0,386.5,3.5,13.65,438.5,436.11,341.77
2018,4,18,13,0,81.0,404.0,3.6,13.7,475.0,476.16,372.96
2018,4,18,13,15,137.5,409.0,3.6,13.75,527.0,541.05,423.74
2018,4,18,13,30,194.0,414.0,3.6,13.8,579.0,600.55,469.82
2018,4,18,13,45,300.0,372.5,3.6,13.8,619.0,662.66,519.65
2018,4,18,14,0,406.0,331.0,3.6,13.8,659.0,722.17,566.96
2018,4,18,14,15,528.5,270.5,3.6,13.75,679.5,766.93,604.22
2018,4,18,14,30,651.0,210.0,3.6,13.7,700.0,808.55,638.96
2018,4,18,14,45,739.0,165.0,3.6,13.65,695.0,827.36,654.07
2018,4,18,15,0,827.0,120.0,3.6,13.6,690.0,836.28,661.95
2018,4,18,15,15,853.0,106.0,3.6,13.6,661.5,824.34,654.79
2018,4,18,15,30,879.0,92.0,3.6,13.6,633.0,803.51,641.35
2018,4,18,15,45,861.0,88.5,3.55,13.35,583.5,766.14,616.04
2018,4,18,16,0,843.0,85.0,3.5,13.1,534.0,722.75,586.0
2018,4,18,16,15,816.5,81.0,3.45,12.9,480.5,671.73,549.59
2018,4,18,16,30,790.0,77.0,3.4,12.7,427.0,620.48,511.43
2018,4,18,16,45,751.5,73.0,3.3,12.55,372.0,561.84,465.22
2018,4,18,17,0,713.0,69.0,3.2,12.4,317.0,504.54,418.74
2018,4,18,17,15,613.5,65.0,3.1,12.05,253.0,419.02,348.09
2018,4,18,17,30,514.0,61.0,3.0,11.7,189.0,338.63,279.84
2018,4,18,17,45,429.0,52.5,2.9,11.35,142.0,267.62,217.77
2018,4,18,18,0,344.0,44.0,2.8,11.0,95.0,203.92,160.65
2018,4,18,18,15,231.0,31.5,2.75,10.75,60.0,133.43,95.29
2018,4,18,18,30,118.0,19.0,2.7,10.5,25.0,65.78,0.0
2018,4,18,18,45,59.0,9.5,2.65,10.25,12.5,24.32,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,15,20.5,3.0,2.85,9.25,3.0,0.0,0.0
2018,4,19,5,30,41.0,6.0,3.0,9.6,6.0,5.9,0.0
2018,4,19,5,45,178.5,19.0,3.1,9.95,33.5,18.68,0.0
2018,4,19,6,0,316.0,32.0,3.2,10.3,61.0,25.66,15.1
2018,4,19,6,15,418.5,41.0,3.4,10.6,105.5,30.88,21.61
2018,4,19,6,30,521.0,50.0,3.6,10.9,150.0,35.85,26.55
2018,4,19,6,45,448.5,71.5,3.75,11.15,176.5,51.51,40.9
2018,4,19,7,0,376.0,93.0,3.9,11.4,203.0,82.64,56.33
2018,4,19,7,15,400.0,108.0,4.0,11.65,246.0,118.57,79.55
2018,4,19,7,30,424.0,123.0,4.1,11.9,289.0,157.14,109.23
2018,4,19,7,45,451.5,138.5,4.2,12.15,337.5,199.36,144.26
2018,4,19,8,0,479.0,154.0,4.3,12.4,386.0,244.43,182.87
2018,4,19,8,15,615.5,135.0,4.3,12.65,465.5,293.96,222.83
2018,4,19,8,30,752.0,116.0,4.3,12.9,545.0,356.93,275.18
2018,4,19,8,45,794.5,112.0,4.35,13.15,598.5,411.75,322.8
2018,4,19,9,0,837.0,108.0,4.4,13.4,652.0,466.42,369.65
2018,4,19,9,15,852.5,110.5,4.35,13.6,695.0,516.62,411.97
2018,4,19,9,30,868.0,113.0,4.3,13.8,738.0,569.81,455.35
2018,4,19,9,45,731.5,178.5,4.3,14.05,723.0,584.44,466.52
2018,4,19,10,0,595.0,244.0,4.3,14.3,708.0,592.11,470.98
2018,4,19,10,15,510.5,290.5,4.3,14.45,699.0,605.09,479.5
2018,4,19,10,30,426.0,337.0,4.3,14.6,690.0,610.6,481.73
2018,4,19,10,45,368.0,369.5,4.3,14.75,680.0,617.45,485.19
2018,4,19,11,0,310.0,402.0,4.3,14.9,670.0,618.45,484.03
2018,4,19,11,15,312.5,403.0,4.45,15.05,677.0,634.0,495.98
2018,4,19,11,30,315.0,404.0,4.6,15.2,684.0,648.84,507.3
2018,4,19,11,45,434.0,358.5,4.75,15.3,747.0,717.47,561.97
2018,4,19,12,0,553.0,313.0,4.9,15.4,810.0,788.69,617.83
2018,4,19,12,15,442.5,364.0,5.1,15.45,761.0,754.17,589.8
2018,4,19,12,30,332.0,415.0,5.3,15.5,712.0,712.89,556.85
2018,4,19,12,45,313.0,415.0,5.5,15.55,693.0,702.9,550.04
2018,4,19,13,0,294.0,415.0,5.7,15.6,674.0,691.47,541.95
2018,4,19,13,15,319.5,397.5,5.8,15.55,673.5,701.51,551.32
2018,4,19,13,30,345.0,380.0,5.9,15.5,673.0,710.14,559.64
2018,4,19,13,45,436.0,332.0,6.0,15.5,691.5,751.33,594.42
2018,4,19,14,0,527.0,284.0,6.1,15.5,710.0,783.83,622.7
2018,4,19,14,15,713.5,198.0,6.15,15.4,751.0,860.05,685.0
2018,4,19,14,30,900.0,112.0,6.2,15.3,792.0,916.37,727.93
2018,4,19,14,45,888.0,110.0,6.2,15.25,753.0,890.09,709.79
2018,4,19,15,0,876.0,108.0,6.2,15.2,714.0,861.37,690.23
2018,4,19,15,15,861.0,105.5,6.2,15.2,669.5,832.27,670.2
2018,4,19,15,30,846.0,103.0,6.2,15.2,625.0,796.34,644.92
2018,4,19,15,45,823.5,100.0,6.1,14.95,575.0,752.39,613.56
2018,4,19,16,0,801.0,97.0,6.0,14.7,525.0,707.42,581.08
2018,4,19,16,15,769.5,94.0,5.9,14.5,472.5,655.4,542.51
2018,4,19,16,30,738.0,91.0,5.8,14.3,420.0,606.28,503.97
2018,4,19,16,45,697.0,86.5,5.7,14.05,366.0,547.64,456.91
2018,4,19,17,0,656.0,82.0,5.6,13.8,312.0,490.67,409.98
2018,4,19,17,15,567.5,78.0,5.45,13.45,253.0,410.63,342.73
2018,4,19,17,30,479.0,74.0,5.3,13.1,194.0,336.9,279.2
2018,4,19,17,45,412.5,62.5,5.15,12.7,148.5,271.96,221.79
2018,4,19,18,0,346.0,51.0,5.0,12.3,103.0,212.79,168.1
2018,4,19,18,15,232.5,37.0,4.8,12.05,66.0,141.84,102.55
2018,4,19,18,30,119.0,23.0,4.6,11.8,29.0,72.03,0.0
2018,4,19,18,45,59.5,11.5,4.35,11.6,14.5,26.53,0.0
2018,4,19,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,20,5,15,1.5,1.0,2.65,10.6,1.0,0.0,0.0
2018,4,20,5,30,3.0,2.0,2.6,10.9,2.0,1.97,0.0
2018,4,20,5,45,79.0,16.0,2.6,11.25,23.5,12.48,0.0
2018,4,20,6,0,155.0,30.0,2.6,11.6,45.0,23.04,13.27
2018,4,20,6,15,208.0,42.5,2.6,11.85,75.5,31.86,22.42
2018,4,20,6,30,261.0,55.0,2.6,12.1,106.0,40.21,30.34
2018,4,20,6,45,149.5,71.5,2.65,12.4,102.5,56.46,45.14
2018,4,20,7,0,38.0,88.0,2.7,12.7,99.0,81.14,62.88
2018,4,20,7,15,19.5,107.0,2.65,13.0,112.5,101.73,80.33
2018,4,20,7,30,1.0,126.0,2.6,13.3,126.0,117.84,94.29
2018,4,20,7,45,6.5,147.0,2.55,13.65,150.0,138.57,110.86
2018,4,20,8,0,12.0,168.0,2.5,14.0,174.0,159.99,127.78
2018,4,20,8,15,30.0,200.5,2.5,14.3,217.5,191.24,152.26
2018,4,20,8,30,48.0,233.0,2.5,14.6,261.0,228.58,181.51
2018,4,20,8,45,68.5,262.5,2.55,14.9,305.5,266.47,210.98
2018,4,20,9,0,89.0,292.0,2.6,15.2,350.0,306.57,241.98
2018,4,20,9,15,121.5,316.5,2.65,15.4,401.0,346.53,272.8
2018,4,20,9,30,154.0,341.0,2.7,15.6,452.0,393.64,308.95
2018,4,20,9,45,231.0,346.5,2.75,15.85,522.5,452.94,354.64
2018,4,20,10,0,308.0,352.0,2.8,16.1,593.0,515.19,402.18
2018,4,20,10,15,310.5,366.5,2.85,16.3,617.0,545.12,424.07
2018,4,20,10,30,313.0,381.0,2.9,16.5,641.0,574.78,445.63
2018,4,20,10,45,278.5,401.0,3.0,16.7,637.0,581.99,449.87
2018,4,20,11,0,244.0,421.0,3.1,16.9,633.0,586.58,452.13
2018,4,20,11,15,211.0,432.5,3.1,17.0,618.0,582.32,447.85
2018,4,20,11,30,178.0,444.0,3.1,17.1,603.0,574.89,441.24
2018,4,20,11,45,170.0,447.5,3.15,17.25,600.0,578.97,443.88
2018,4,20,12,0,162.0,451.0,3.2,17.4,597.0,582.22,445.88
2018,4,20,12,15,168.5,450.0,3.3,17.4,601.5,593.08,454.34
2018,4,20,12,30,175.0,449.0,3.4,17.4,606.0,603.54,462.53
2018,4,20,12,45,142.5,440.0,3.5,17.45,567.0,570.22,437.63
2018,4,20,13,0,110.0,431.0,3.6,17.5,528.0,530.43,408.01
2018,4,20,13,15,104.0,420.0,3.8,17.4,510.5,516.48,398.61
2018,4,20,13,30,98.0,409.0,4.0,17.3,493.0,502.01,388.64
2018,4,20,13,45,200.5,370.0,4.15,17.25,535.0,563.87,439.49
2018,4,20,14,0,303.0,331.0,4.3,17.2,577.0,624.23,488.55
2018,4,20,14,15,519.0,245.0,4.5,17.05,646.5,734.06,577.83
2018,4,20,14,30,735.0,159.0,4.7,16.9,716.0,831.3,653.83
2018,4,20,14,45,751.5,144.5,4.85,16.7,689.5,816.24,644.89
2018,4,20,15,0,768.0,130.0,5.0,16.5,663.0,801.04,636.5
2018,4,20,15,15,781.5,119.0,5.0,16.5,632.0,783.74,625.29
2018,4,20,15,30,795.0,108.0,5.0,16.5,601.0,763.18,611.69
2018,4,20,15,45,745.0,112.5,5.2,16.05,546.0,710.47,575.61
2018,4,20,16,0,695.0,117.0,5.4,15.6,491.0,656.44,537.62
2018,4,20,16,15,718.0,101.0,5.45,15.3,454.0,631.54,520.45
2018,4,20,16,30,741.0,85.0,5.5,15.0,417.0,600.51,497.75
2018,4,20,16,45,715.0,79.0,5.5,14.7,366.5,551.61,458.98
2018,4,20,17,0,689.0,73.0,5.5,14.4,316.0,500.87,417.63
2018,4,20,17,15,599.5,70.0,5.4,14.0,256.5,420.08,350.09
2018,4,20,17,30,510.0,67.0,5.3,13.6,197.0,345.81,286.33
2018,4,20,17,45,447.0,57.0,5.2,13.2,151.5,282.7,230.46
2018,4,20,18,0,384.0,47.0,5.1,12.8,106.0,224.81,177.68
2018,4,20,18,15,276.0,34.5,4.9,12.5,68.5,154.21,112.39
2018,4,20,18,30,168.0,22.0,4.7,12.2,31.0,86.36,0.0
2018,4,20,18,45,84.0,11.0,4.55,11.9,15.5,32.49,0.0
2018,4,20,19,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,5,15,20.0,4.0,3.1,10.45,4.0,0.0,0.0
2018,4,21,5,30,40.0,8.0,3.1,10.8,8.0,7.86,0.0
2018,4,21,5,45,159.0,22.0,3.05,11.15,36.0,17.48,0.0
2018,4,21,6,0,278.0,36.0,3.0,11.5,64.0,27.95,17.62
2018,4,21,6,15,362.5,47.0,2.95,11.75,106.0,36.02,26.14
2018,4,21,6,30,447.0,58.0,2.9,12.0,148.0,42.52,32.45
2018,4,21,6,45,534.5,64.0,2.85,12.25,202.5,44.21,34.2
2018,4,21,7,0,622.0,70.0,2.8,12.5,257.0,77.54,43.34
2018,4,21,7,15,666.5,75.5,2.65,12.8,310.5,120.05,68.71
2018,4,21,7,30,711.0,81.0,2.5,13.1,364.0,167.31,104.51
2018,4,21,7,45,743.5,85.0,2.35,13.35,417.0,218.77,147.98
2018,4,21,8,0,776.0,89.0,2.2,13.6,470.0,269.82,192.71
2018,4,21,8,15,799.0,92.0,2.05,13.95,520.0,320.06,237.26
2018,4,21,8,30,822.0,95.0,1.9,14.3,570.0,372.05,282.52
2018,4,21,8,45,840.0,97.5,1.75,14.65,616.5,423.1,325.92
2018,4,21,9,0,858.0,100.0,1.6,15.0,663.0,474.92,368.44
2018,4,21,9,15,873.0,101.0,1.55,15.35,705.0,527.74,410.53
2018,4,21,9,30,888.0,102.0,1.5,15.7,747.0,576.93,448.62
2018,4,21,9,45,899.5,103.0,1.4,16.1,783.5,623.79,483.31
2018,4,21,10,0,911.0,104.0,1.3,16.5,820.0,669.82,516.14
2018,4,21,10,15,918.0,105.5,1.25,16.95,849.0,712.28,545.63
2018,4,21,10,30,925.0,107.0,1.2,17.4,878.0,753.16,571.91
2018,4,21,10,45,930.0,107.0,1.15,17.85,899.5,789.4,593.98
2018,4,21,11,0,935.0,107.0,1.1,18.3,921.0,823.53,614.31
2018,4,21,11,15,937.5,108.0,1.15,18.55,935.0,854.38,634.07
2018,4,21,11,30,940.0,109.0,1.2,18.8,949.0,882.71,652.14
2018,4,21,11,45,941.0,110.0,1.3,19.05,955.5,907.13,668.37
2018,4,21,12,0,942.0,111.0,1.4,19.3,962.0,928.74,682.84
2018,4,21,12,15,941.0,110.5,1.6,19.35,959.5,944.2,695.28
2018,4,21,12,30,940.0,110.0,1.8,19.4,957.0,956.61,705.77
2018,4,21,12,45,937.5,110.0,2.05,19.45,947.0,965.04,714.25
2018,4,21,13,0,935.0,110.0,2.3,19.5,937.0,970.31,720.58
2018,4,21,13,15,930.5,110.0,2.55,19.4,919.5,970.57,723.96
2018,4,21,13,30,926.0,110.0,2.8,19.3,902.0,967.65,725.19
2018,4,21,13,45,898.5,119.5,3.0,19.25,870.0,950.5,716.2
2018,4,21,14,0,871.0,129.0,3.2,19.2,838.0,930.69,705.39
2018,4,21,14,15,815.0,147.5,3.35,19.05,790.5,897.75,685.31
2018,4,21,14,30,759.0,166.0,3.5,18.9,743.0,861.76,662.88
2018,4,21,14,45,752.5,158.0,3.7,18.75,706.0,836.5,648.0
2018,4,21,15,0,746.0,150.0,3.9,18.6,669.0,808.87,631.12
2018,4,21,15,15,737.0,141.0,3.9,18.6,627.0,775.83,608.92
2018,4,21,15,30,728.0,132.0,3.9,18.6,585.0,740.82,585.15
2018,4,21,15,45,720.0,123.0,4.05,18.2,541.5,704.79,561.76
2018,4,21,16,0,712.0,114.0,4.2,17.8,498.0,667.07,536.65
2018,4,21,16,15,716.0,103.0,4.25,17.45,457.0,633.99,513.73
2018,4,21,16,30,720.0,92.0,4.3,17.1,416.0,598.66,488.14
2018,4,21,16,45,688.0,86.0,4.35,16.8,364.5,544.45,446.39
2018,4,21,17,0,656.0,80.0,4.4,16.5,313.0,491.25,404.12
2018,4,21,17,15,608.5,73.0,4.4,16.0,261.5,429.77,353.84
2018,4,21,17,30,561.0,66.0,4.4,15.5,210.0,371.26,304.19
2018,4,21,17,45,484.0,57.0,4.4,15.0,161.0,300.47,242.92
2018,4,21,18,0,407.0,48.0,4.4,14.5,112.0,236.08,185.52
2018,4,21,18,15,287.0,35.5,4.3,14.2,72.5,159.79,116.64
2018,4,21,18,30,167.0,23.0,4.2,13.9,33.0,88.19,8.18
2018,4,21,18,45,83.5,11.5,4.1,13.55,16.5,33.03,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,22,5,15,8.0,3.5,2.95,10.75,3.5,0.0,0.0
2018,4,22,5,30,16.0,7.0,3.0,11.1,7.0,6.88,0.0
2018,4,22,5,45,14.0,18.5,3.05,11.4,19.0,17.36,0.0
2018,4,22,6,0,12.0,30.0,3.1,11.7,31.0,28.03,17.93
2018,4,22,6,15,60.0,49.5,3.1,12.0,61.0,42.76,32.11
2018,4,22,6,30,108.0,69.0,3.1,12.3,91.0,58.37,46.54
2018,4,22,6,45,85.0,93.0,3.15,12.6,113.5,76.62,63.09
2018,4,22,7,0,62.0,117.0,3.2,12.9,136.0,104.93,82.11
2018,4,22,7,15,84.5,139.5,3.1,13.25,170.5,130.98,102.01
2018,4,22,7,30,107.0,162.0,3.0,13.6,205.0,155.19,120.6
2018,4,22,7,45,210.0,176.5,2.85,13.9,275.5,196.46,150.44
2018,4,22,8,0,313.0,191.0,2.7,14.2,346.0,243.44,186.04
2018,4,22,8,15,386.5,195.5,2.55,14.5,406.5,283.79,218.17
2018,4,22,8,30,460.0,200.0,2.4,14.8,467.0,335.46,259.75
2018,4,22,8,45,565.0,181.0,2.25,15.1,535.5,386.41,300.61
2018,4,22,9,0,670.0,162.0,2.1,15.4,604.0,445.27,347.59
2018,4,22,9,15,741.5,153.0,2.05,15.7,670.5,505.93,395.53
2018,4,22,9,30,813.0,144.0,2.0,16.0,737.0,574.45,448.24
2018,4,22,9,45,785.5,163.0,2.0,16.3,758.5,612.2,476.53
2018,4,22,10,0,758.0,182.0,2.0,16.6,780.0,644.11,499.89
2018,4,22,10,15,693.0,220.0,2.0,16.9,782.0,667.31,515.41
2018,4,22,10,30,628.0,258.0,2.0,17.2,784.0,684.47,526.02
2018,4,22,10,45,580.5,289.0,2.05,17.5,784.5,702.97,537.82
2018,4,22,11,0,533.0,320.0,2.1,17.8,785.0,716.69,545.92
2018,4,22,11,15,512.5,337.0,2.15,18.0,790.0,735.06,558.07
2018,4,22,11,30,492.0,354.0,2.2,18.2,795.0,751.17,568.45
2018,4,22,11,45,527.5,343.0,2.25,18.4,818.5,785.99,593.4
2018,4,22,12,0,563.0,332.0,2.3,18.6,842.0,820.5,617.81
2018,4,22,12,15,645.5,286.0,2.45,18.7,870.0,861.68,649.42
2018,4,22,12,30,728.0,240.0,2.6,18.8,898.0,902.91,680.39
2018,4,22,12,45,796.0,202.5,2.7,18.95,914.5,934.84,702.28
2018,4,22,13,0,864.0,165.0,2.8,19.1,931.0,967.31,724.63
2018,4,22,13,15,898.0,144.5,2.9,19.1,927.0,977.91,732.78
2018,4,22,13,30,932.0,124.0,3.0,19.1,923.0,989.76,742.12
2018,4,22,13,45,927.5,122.0,3.15,19.15,898.0,981.71,738.46
2018,4,22,14,0,923.0,120.0,3.3,19.2,873.0,970.52,732.9
2018,4,22,14,15,895.5,125.5,3.35,19.15,833.0,943.51,716.14
2018,4,22,14,30,868.0,131.0,3.4,19.1,793.0,919.47,701.5
2018,4,22,14,45,850.0,130.0,3.5,19.05,751.5,889.64,683.05
2018,4,22,15,0,832.0,129.0,3.6,19.0,710.0,857.66,662.96
2018,4,22,15,15,832.0,120.5,3.6,19.0,671.0,830.49,645.48
2018,4,22,15,30,832.0,112.0,3.6,19.0,632.0,800.64,625.96
2018,4,22,15,45,811.5,108.5,3.65,18.8,583.0,757.94,597.66
2018,4,22,16,0,791.0,105.0,3.7,18.6,534.0,714.11,568.13
2018,4,22,16,15,766.0,98.0,3.75,18.3,480.5,662.38,532.31
2018,4,22,16,30,741.0,91.0,3.8,18.0,427.0,613.06,496.21
2018,4,22,16,45,705.0,87.0,3.85,17.7,375.0,557.8,454.08
2018,4,22,17,0,669.0,83.0,3.9,17.4,323.0,503.79,411.58
2018,4,22,17,15,582.0,76.5,3.9,16.8,261.0,420.65,344.65
2018,4,22,17,30,495.0,70.0,3.9,16.2,199.0,343.93,280.93
2018,4,22,17,45,421.5,59.5,3.95,15.6,151.5,275.9,222.62
2018,4,22,18,0,348.0,49.0,4.0,15.0,104.0,214.09,168.1
2018,4,22,18,15,241.5,37.5,3.95,14.6,69.0,146.47,107.41
2018,4,22,18,30,135.0,26.0,3.9,14.2,34.0,83.07,17.06
2018,4,22,18,45,67.5,13.0,3.85,13.85,17.0,30.48,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,5,15,6.0,3.5,1.0,12.05,3.5,0.0,0.0
2018,4,23,5,30,12.0,7.0,1.0,12.2,7.0,6.88,0.0
2018,4,23,5,45,43.0,21.5,0.95,12.4,25.5,19.07,0.0
