Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.5,3.1,11.3,3.0,2.46,0.0
2018,5,3,5,30,16.0,5.0,3.1,11.3,6.0,4.4,0.0
2018,5,3,5,45,8.0,6.0,3.1,11.35,6.5,5.8,0.0
2018,5,3,6,0,0.0,7.0,3.1,11.4,7.0,6.74,0.3
2018,5,3,6,15,18.5,12.5,3.05,11.4,17.0,11.81,4.96
2018,5,3,6,30,37.0,18.0,3.0,11.4,27.0,14.85,7.81
2018,5,3,6,45,18.5,21.0,2.95,11.45,25.5,20.24,11.41
2018,5,3,7,0,0.0,24.0,2.9,11.5,24.0,23.16,14.41
2018,5,3,7,15,0.0,29.5,2.9,11.6,29.5,28.48,18.94
2018,5,3,7,30,0.0,35.0,2.9,11.7,35.0,33.8,23.42
2018,5,3,7,45,0.0,40.0,2.9,11.8,40.0,38.64,27.45
2018,5,3,8,0,0.0,45.0,2.9,11.9,45.0,43.48,31.45
2018,5,3,8,15,0.0,59.5,2.95,12.05,59.5,57.53,43.17
2018,5,3,8,30,0.0,74.0,3.0,12.2,74.0,71.59,54.78
2018,5,3,8,45,0.5,109.5,3.05,12.4,110.0,105.9,83.08
2018,5,3,9,0,1.0,145.0,3.1,12.6,146.0,139.75,110.56
2018,5,3,9,15,5.0,179.5,3.1,12.75,183.5,174.51,138.49
2018,5,3,9,30,9.0,214.0,3.1,12.9,221.0,209.66,166.4
2018,5,3,9,45,12.5,241.5,3.15,13.1,251.5,238.4,188.89
2018,5,3,10,0,16.0,269.0,3.2,13.3,282.0,267.53,211.5
2018,5,3,10,15,15.0,261.5,3.25,13.45,274.0,261.02,205.95
2018,5,3,10,30,14.0,254.0,3.3,13.6,266.0,254.26,200.34
2018,5,3,10,45,31.5,320.5,3.3,13.7,348.5,330.33,259.93
2018,5,3,11,0,49.0,387.0,3.3,13.8,431.0,409.53,320.51
2018,5,3,11,15,62.5,411.0,3.35,13.95,468.0,446.86,348.57
2018,5,3,11,30,76.0,435.0,3.4,14.1,505.0,485.13,377.29
2018,5,3,11,45,142.0,443.0,3.4,14.25,575.0,556.22,432.0
2018,5,3,12,0,208.0,451.0,3.4,14.4,645.0,629.03,486.93
2018,5,3,12,15,449.5,349.0,3.5,14.5,766.0,761.11,590.8
2018,5,3,12,30,691.0,247.0,3.6,14.6,887.0,893.34,691.44
2018,5,3,12,45,813.0,180.0,3.65,14.75,925.5,947.05,728.12
2018,5,3,13,0,935.0,113.0,3.7,14.9,964.0,996.8,762.37
2018,5,3,13,15,931.0,112.5,3.7,14.95,946.0,996.5,762.12
2018,5,3,13,30,927.0,112.0,3.7,15.0,928.0,993.08,760.27
2018,5,3,13,45,903.5,119.5,3.75,15.1,896.5,976.59,749.75
2018,5,3,14,0,880.0,127.0,3.8,15.2,865.0,957.45,737.55
2018,5,3,14,15,890.0,117.0,3.8,15.25,839.5,948.33,732.25
2018,5,3,14,30,900.0,107.0,3.8,15.3,814.0,935.82,724.62
2018,5,3,14,45,843.0,123.5,3.75,15.3,760.5,894.17,696.33
2018,5,3,15,0,786.0,140.0,3.7,15.3,707.0,846.89,664.04
2018,5,3,15,15,734.0,146.0,3.7,15.3,650.5,795.8,628.91
2018,5,3,15,30,682.0,152.0,3.7,15.3,594.0,742.01,591.32
2018,5,3,15,45,727.0,128.0,3.7,15.2,568.0,732.58,586.55
2018,5,3,16,0,772.0,104.0,3.7,15.1,542.0,715.34,575.7
2018,5,3,16,15,750.5,98.5,3.7,14.95,492.0,668.12,542.23
2018,5,3,16,30,729.0,93.0,3.7,14.8,442.0,622.98,509.45
2018,5,3,16,45,703.0,88.5,3.75,14.65,393.0,573.55,471.62
2018,5,3,17,0,677.0,84.0,3.8,14.5,344.0,524.62,433.05
2018,5,3,17,15,617.0,78.5,3.95,14.2,288.5,455.95,377.65
2018,5,3,17,30,557.0,73.0,4.1,13.9,233.0,391.28,323.74
2018,5,3,17,45,461.5,64.5,4.2,13.6,179.0,310.61,255.08
2018,5,3,18,0,366.0,56.0,4.3,13.3,125.0,236.27,190.34
2018,5,3,18,15,279.0,44.5,4.3,12.95,87.5,173.43,134.38
2018,5,3,18,30,192.0,33.0,4.3,12.6,50.0,119.68,81.1
2018,5,3,18,45,106.0,19.0,4.35,12.3,27.5,49.03,0.0
2018,5,3,19,0,20.0,5.0,4.4,12.0,5.0,4.91,0.0
2018,5,3,19,15,10.0,2.5,4.35,11.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,3.5,2.35,10.5,4.0,3.44,0.0
2018,5,4,5,30,10.0,7.0,2.7,10.8,8.0,6.7,0.0
2018,5,4,5,45,9.5,12.0,3.0,11.05,13.0,11.67,4.06
2018,5,4,6,0,9.0,17.0,3.3,11.3,18.0,16.53,8.98
2018,5,4,6,15,9.5,24.0,3.35,11.6,25.5,23.35,15.33
2018,5,4,6,30,10.0,31.0,3.4,11.9,33.0,30.18,21.62
2018,5,4,6,45,39.0,71.5,3.5,12.2,84.5,67.98,51.75
2018,5,4,7,0,68.0,112.0,3.6,12.5,136.0,107.23,83.17
2018,5,4,7,15,46.0,135.0,3.2,12.8,152.5,128.23,101.23
2018,5,4,7,30,24.0,158.0,2.8,13.1,169.0,151.38,121.03
2018,5,4,7,45,96.5,190.0,2.45,13.45,240.5,194.81,153.75
2018,5,4,8,0,169.0,222.0,2.1,13.8,312.0,245.58,192.71
2018,5,4,8,15,127.0,242.0,1.75,14.15,313.0,258.72,203.86
2018,5,4,8,30,85.0,262.0,1.4,14.5,314.0,272.07,214.29
2018,5,4,8,45,65.0,272.0,1.1,14.9,313.5,278.15,218.17
2018,5,4,9,0,45.0,282.0,0.8,15.3,313.0,282.15,219.96
2018,5,4,9,15,62.5,310.5,0.85,15.7,356.5,320.6,248.87
2018,5,4,9,30,80.0,339.0,0.9,16.1,400.0,360.82,278.56
2018,5,4,9,45,125.5,367.0,0.95,16.5,467.5,416.41,319.74
2018,5,4,10,0,171.0,395.0,1.0,16.9,535.0,479.46,365.6
2018,5,4,10,15,173.5,410.0,1.3,17.2,556.0,504.24,383.98
2018,5,4,10,30,176.0,425.0,1.6,17.5,577.0,529.02,402.48
2018,5,4,10,45,272.0,410.0,1.85,17.8,651.5,596.64,453.94
2018,5,4,11,0,368.0,395.0,2.1,18.1,726.0,671.56,509.72
2018,5,4,11,15,372.5,399.5,2.25,18.2,739.0,693.32,525.16
2018,5,4,11,30,377.0,404.0,2.4,18.3,752.0,714.38,540.49
2018,5,4,11,45,518.0,341.0,2.55,18.4,822.0,790.93,598.75
2018,5,4,12,0,659.0,278.0,2.7,18.5,892.0,869.61,657.35
2018,5,4,12,15,772.0,211.0,2.7,18.55,929.0,921.01,693.05
2018,5,4,12,30,885.0,144.0,2.7,18.6,966.0,965.49,722.51
2018,5,4,12,45,900.0,133.5,2.7,18.7,961.5,979.08,731.13
2018,5,4,13,0,915.0,123.0,2.7,18.8,957.0,989.69,738.16
2018,5,4,13,15,911.5,122.0,2.8,18.8,939.5,989.37,739.26
2018,5,4,13,30,908.0,121.0,2.9,18.8,922.0,985.98,738.51
2018,5,4,13,45,903.0,119.5,3.0,18.8,897.5,977.63,734.53
2018,5,4,14,0,898.0,118.0,3.1,18.8,873.0,966.28,728.65
2018,5,4,14,15,889.0,117.0,3.3,18.7,841.0,948.87,719.7
2018,5,4,14,30,880.0,116.0,3.5,18.6,809.0,928.76,708.82
2018,5,4,14,45,862.5,117.0,3.7,18.5,769.0,900.66,692.23
2018,5,4,15,0,845.0,118.0,3.9,18.4,729.0,875.77,677.71
2018,5,4,15,15,831.5,114.0,3.9,18.4,685.5,841.69,655.2
2018,5,4,15,30,818.0,110.0,3.9,18.4,642.0,805.72,631.24
2018,5,4,15,45,805.5,105.5,4.2,17.95,597.0,768.31,608.23
2018,5,4,16,0,793.0,101.0,4.5,17.5,552.0,729.36,583.9
2018,5,4,16,15,769.5,96.5,4.55,17.1,501.5,681.07,550.63
2018,5,4,16,30,746.0,92.0,4.6,16.7,451.0,632.44,516.2
2018,5,4,16,45,698.0,85.5,4.7,16.35,391.0,568.03,467.05
2018,5,4,17,0,650.0,79.0,4.8,16.0,331.0,503.44,416.33
2018,5,4,17,15,619.5,73.5,4.75,15.55,285.0,452.72,375.02
2018,5,4,17,30,589.0,68.0,4.7,15.1,239.0,403.49,333.41
2018,5,4,17,45,521.5,61.5,4.7,14.7,190.5,337.03,276.21
2018,5,4,18,0,454.0,55.0,4.7,14.3,142.0,275.91,221.96
2018,5,4,18,15,350.5,44.5,4.55,13.95,99.5,202.3,156.82
2018,5,4,18,30,247.0,34.0,4.4,13.6,57.0,139.67,96.23
2018,5,4,18,45,136.5,19.5,4.3,13.3,31.0,69.55,0.0
2018,5,4,19,0,26.0,5.0,4.2,13.0,5.0,11.23,0.0
2018,5,4,19,15,13.0,2.5,4.1,12.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.0,3.7,11.45,3.0,2.95,0.0
2018,5,5,5,30,8.0,6.0,3.7,11.6,6.0,5.78,0.0
2018,5,5,5,45,4.0,8.0,3.7,11.75,8.0,7.77,0.86
2018,5,5,6,0,0.0,10.0,3.7,11.9,10.0,9.64,2.87
2018,5,5,6,15,0.0,16.5,3.6,12.0,16.5,15.91,8.64
2018,5,5,6,30,0.0,23.0,3.5,12.1,23.0,22.19,14.4
2018,5,5,6,45,0.0,33.5,3.45,12.2,33.5,32.34,22.27
2018,5,5,7,0,0.0,44.0,3.4,12.3,44.0,42.49,30.96
2018,5,5,7,15,0.0,79.5,3.4,12.4,79.5,76.63,59.95
2018,5,5,7,30,0.0,115.0,3.4,12.5,115.0,109.26,87.2
2018,5,5,7,45,3.0,132.5,3.45,12.6,134.0,126.45,101.09
2018,5,5,8,0,6.0,150.0,3.5,12.7,153.0,144.0,115.19
2018,5,5,8,15,17.0,192.0,3.45,12.9,202.0,186.72,149.59
2018,5,5,8,30,28.0,234.0,3.4,13.1,251.0,225.86,180.64
2018,5,5,8,45,36.5,260.0,3.35,13.3,284.0,255.35,203.69
2018,5,5,9,0,45.0,286.0,3.3,13.5,317.0,285.85,227.35
2018,5,5,9,15,55.0,310.5,3.05,13.8,351.0,316.81,250.92
2018,5,5,9,30,65.0,335.0,2.8,14.1,385.0,348.81,274.98
2018,5,5,9,45,80.0,361.0,2.6,14.45,425.0,386.29,302.94
2018,5,5,10,0,95.0,387.0,2.4,14.8,465.0,425.14,331.45
2018,5,5,10,15,89.5,398.0,2.4,15.05,473.5,437.22,339.62
2018,5,5,10,30,84.0,409.0,2.4,15.3,482.0,448.77,347.46
2018,5,5,10,45,94.0,422.0,2.4,15.5,505.5,473.69,365.69
2018,5,5,11,0,104.0,435.0,2.4,15.7,529.0,499.18,384.15
2018,5,5,11,15,110.0,443.0,2.65,15.75,543.5,517.01,397.75
2018,5,5,11,30,116.0,451.0,2.9,15.8,558.0,535.78,412.08
2018,5,5,11,45,99.0,445.0,3.15,15.8,537.0,519.45,400.04
2018,5,5,12,0,82.0,439.0,3.4,15.8,516.0,502.64,387.68
2018,5,5,12,15,80.0,433.0,3.7,15.65,508.0,498.56,385.53
2018,5,5,12,30,78.0,427.0,4.0,15.5,500.0,494.04,382.97
2018,5,5,12,45,72.0,394.0,4.3,15.3,460.5,458.24,357.14
2018,5,5,13,0,66.0,361.0,4.6,15.1,421.0,421.6,330.43
2018,5,5,13,15,40.5,313.5,4.75,14.9,350.0,351.07,276.13
2018,5,5,13,30,15.0,266.0,4.9,14.7,279.0,274.82,216.31
2018,5,5,13,45,15.5,266.5,5.05,14.5,279.5,276.18,218.02
2018,5,5,14,0,16.0,267.0,5.2,14.3,280.0,277.53,219.61
2018,5,5,14,15,21.0,276.5,5.3,14.1,293.5,292.14,231.91
2018,5,5,14,30,26.0,286.0,5.4,13.9,307.0,314.35,250.24
2018,5,5,14,45,44.5,288.5,5.5,13.75,322.0,334.52,267.61
2018,5,5,15,0,63.0,291.0,5.6,13.6,337.0,354.12,284.58
2018,5,5,15,15,163.0,284.5,5.6,13.6,393.5,441.31,357.65
2018,5,5,15,30,263.0,278.0,5.6,13.6,450.0,523.59,425.59
2018,5,5,15,45,336.0,242.5,5.5,13.5,445.5,536.9,439.04
2018,5,5,16,0,409.0,207.0,5.4,13.4,441.0,553.43,454.83
2018,5,5,16,15,368.5,194.0,5.35,13.4,390.0,488.12,403.35
2018,5,5,16,30,328.0,181.0,5.3,13.4,339.0,433.77,359.89
2018,5,5,16,45,382.5,150.0,5.2,13.35,314.0,431.89,359.99
2018,5,5,17,0,437.0,119.0,5.1,13.3,289.0,415.76,347.89
2018,5,5,17,15,440.0,100.5,5.15,13.1,250.5,378.67,317.32
2018,5,5,17,30,443.0,82.0,5.2,12.9,212.0,340.29,284.5
2018,5,5,17,45,368.0,72.0,5.25,12.75,165.5,273.43,226.33
2018,5,5,18,0,293.0,62.0,5.3,12.6,119.0,213.22,172.93
2018,5,5,18,15,226.5,48.0,5.2,12.35,84.0,158.41,123.7
2018,5,5,18,30,160.0,34.0,5.1,12.1,49.0,110.36,77.19
2018,5,5,18,45,89.5,20.0,5.0,11.9,27.5,57.17,0.0
2018,5,5,19,0,19.0,6.0,4.9,11.7,6.0,10.55,0.0
2018,5,5,19,15,9.5,3.0,4.85,11.65,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,15,55.5,11.0,3.7,11.0,14.0,10.81,0.0
2018,5,6,5,30,111.0,22.0,3.9,11.2,28.0,17.3,0.0
2018,5,6,5,45,154.0,36.5,4.1,11.35,55.0,28.15,18.13
2018,5,6,6,0,197.0,51.0,4.3,11.5,82.0,38.44,28.35
2018,5,6,6,15,212.5,69.5,4.3,11.65,114.0,55.24,43.86
2018,5,6,6,30,228.0,88.0,4.3,11.8,146.0,68.54,56.07
2018,5,6,6,45,235.0,106.5,4.25,11.95,178.0,96.82,70.37
2018,5,6,7,0,242.0,125.0,4.2,12.1,210.0,126.47,92.1
2018,5,6,7,15,157.0,153.0,4.2,12.3,211.5,155.43,119.38
2018,5,6,7,30,72.0,181.0,4.2,12.5,213.0,175.75,139.77
2018,5,6,7,45,59.5,198.0,4.15,12.75,226.5,192.83,154.11
2018,5,6,8,0,47.0,215.0,4.1,13.0,240.0,208.62,167.09
2018,5,6,8,15,82.5,245.5,4.2,13.2,294.5,251.35,200.9
2018,5,6,8,30,118.0,276.0,4.3,13.4,349.0,293.42,234.18
2018,5,6,8,45,207.0,286.0,4.35,13.65,426.0,350.38,279.17
2018,5,6,9,0,296.0,296.0,4.4,13.9,503.0,411.17,327.39
2018,5,6,9,15,546.0,221.0,4.5,14.1,629.5,493.14,394.19
2018,5,6,9,30,796.0,146.0,4.6,14.3,756.0,599.3,479.76
2018,5,6,9,45,726.5,189.5,4.7,14.5,765.0,628.09,501.38
2018,5,6,10,0,657.0,233.0,4.8,14.7,774.0,652.65,519.2
2018,5,6,10,15,706.0,218.5,4.95,14.85,817.5,701.19,557.42
2018,5,6,10,30,755.0,204.0,5.1,15.0,861.0,751.66,596.6
2018,5,6,10,45,672.0,252.0,5.2,15.15,847.0,759.59,600.41
2018,5,6,11,0,589.0,300.0,5.3,15.3,833.0,760.93,599.24
2018,5,6,11,15,539.5,334.5,5.35,15.35,828.0,772.89,606.54
2018,5,6,11,30,490.0,369.0,5.4,15.4,823.0,780.2,610.27
2018,5,6,11,45,531.0,351.0,5.45,15.45,845.5,813.95,636.37
2018,5,6,12,0,572.0,333.0,5.5,15.5,868.0,847.41,662.07
2018,5,6,12,15,633.0,300.5,5.5,15.45,891.5,883.89,690.67
2018,5,6,12,30,694.0,268.0,5.5,15.4,915.0,920.5,719.21
2018,5,6,12,45,599.0,307.0,5.45,15.35,861.0,879.5,686.84
2018,5,6,13,0,504.0,346.0,5.4,15.3,807.0,835.99,652.78
2018,5,6,13,15,431.5,365.5,5.3,15.2,755.0,791.81,618.88
2018,5,6,13,30,359.0,385.0,5.2,15.1,703.0,740.64,579.7
2018,5,6,13,45,345.5,379.5,5.1,15.0,678.5,723.87,567.67
2018,5,6,14,0,332.0,374.0,5.0,14.9,654.0,705.95,554.65
2018,5,6,14,15,349.0,340.0,4.9,14.8,624.5,685.05,540.93
2018,5,6,14,30,366.0,306.0,4.8,14.7,595.0,661.97,525.58
2018,5,6,14,45,230.0,310.0,4.75,14.55,488.5,540.64,430.92
2018,5,6,15,0,94.0,314.0,4.7,14.4,382.0,406.14,323.97
2018,5,6,15,15,95.0,297.0,4.7,14.4,362.5,388.48,311.4
2018,5,6,15,30,96.0,280.0,4.7,14.4,343.0,370.44,298.09
2018,5,6,15,45,97.5,241.5,4.65,14.15,301.5,328.55,266.2
2018,5,6,16,0,99.0,203.0,4.6,13.9,260.0,294.21,239.87
2018,5,6,16,15,198.0,195.0,4.55,13.8,295.5,356.33,293.44
2018,5,6,16,30,297.0,187.0,4.5,13.7,331.0,419.57,346.59
2018,5,6,16,45,288.0,165.0,4.45,13.55,291.5,378.96,314.3
2018,5,6,17,0,279.0,143.0,4.4,13.4,252.0,338.23,281.56
2018,5,6,17,15,315.0,118.5,4.4,13.25,225.0,320.33,267.38
2018,5,6,17,30,351.0,94.0,4.4,13.1,198.0,306.56,255.32
2018,5,6,17,45,324.5,78.5,4.35,12.95,159.5,260.84,215.28
2018,5,6,18,0,298.0,63.0,4.3,12.8,121.0,217.11,175.87
2018,5,6,18,15,218.0,48.5,4.2,12.7,84.5,156.02,121.75
2018,5,6,18,30,138.0,34.0,4.1,12.6,48.0,96.16,67.26
2018,5,6,18,45,80.5,20.5,3.95,12.5,27.5,52.05,0.0
2018,5,6,19,0,23.0,7.0,3.8,12.4,7.0,12.56,0.0
2018,5,6,19,15,11.5,3.5,3.75,12.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,7,5,15,83.0,12.5,4.15,11.55,17.5,12.29,0.0
2018,5,7,5,30,166.0,25.0,4.3,11.9,35.0,19.79,1.11
2018,5,7,5,45,287.5,36.5,4.4,12.25,74.0,28.9,18.83
2018,5,7,6,0,409.0,48.0,4.5,12.6,113.0,36.42,26.49
2018,5,7,6,15,488.0,56.5,4.45,12.85,162.0,40.68,30.72
2018,5,7,6,30,567.0,65.0,4.4,13.1,211.0,45.95,35.64
2018,5,7,6,45,618.5,71.0,4.35,13.35,263.0,83.15,46.22
2018,5,7,7,0,670.0,77.0,4.3,13.6,315.0,125.92,72.86
2018,5,7,7,15,707.0,82.5,4.3,13.85,368.5,171.49,108.2
2018,5,7,7,30,744.0,88.0,4.3,14.1,422.0,224.35,152.96
2018,5,7,7,45,770.5,91.5,4.3,14.4,473.5,272.81,196.08
2018,5,7,8,0,797.0,95.0,4.3,14.7,525.0,323.74,241.61
2018,5,7,8,15,816.0,98.5,4.25,14.95,574.0,374.25,286.57
2018,5,7,8,30,835.0,102.0,4.2,15.2,623.0,426.04,331.66
2018,5,7,8,45,850.0,104.5,4.15,15.45,668.0,476.18,374.4
2018,5,7,9,0,865.0,107.0,4.1,15.7,713.0,530.14,418.86
2018,5,7,9,15,879.5,107.5,4.05,15.95,754.0,578.56,458.03
2018,5,7,9,30,894.0,108.0,4.0,16.2,795.0,626.85,496.06
2018,5,7,9,45,898.0,112.0,3.95,16.4,828.0,671.32,530.23
2018,5,7,10,0,902.0,116.0,3.9,16.6,861.0,714.39,562.51
2018,5,7,10,15,916.0,113.5,3.95,16.8,891.5,757.0,593.09
2018,5,7,10,30,930.0,111.0,4.0,17.0,922.0,798.51,621.86
2018,5,7,10,45,933.5,113.0,4.0,17.15,943.0,834.73,646.51
2018,5,7,11,0,937.0,115.0,4.0,17.3,964.0,868.81,669.5
2018,5,7,11,15,931.5,120.0,4.0,17.45,974.5,895.93,687.5
2018,5,7,11,30,926.0,125.0,4.0,17.6,985.0,920.22,703.53
2018,5,7,11,45,857.0,169.0,4.05,17.7,968.5,925.53,706.83
2018,5,7,12,0,788.0,213.0,4.1,17.8,952.0,924.29,705.83
2018,5,7,12,15,769.0,224.5,4.1,17.85,944.0,935.66,713.6
2018,5,7,12,30,750.0,236.0,4.1,17.9,936.0,942.17,718.01
2018,5,7,12,45,739.0,239.0,4.15,17.95,922.5,944.97,720.28
2018,5,7,13,0,728.0,242.0,4.2,18.0,909.0,945.13,720.87
2018,5,7,13,15,737.0,230.0,4.25,18.0,894.5,946.44,722.54
2018,5,7,13,30,746.0,218.0,4.3,18.0,880.0,944.97,722.38
2018,5,7,13,45,795.5,184.0,4.3,18.0,872.5,952.36,728.27
2018,5,7,14,0,845.0,150.0,4.3,18.0,865.0,959.7,734.2
2018,5,7,14,15,859.0,137.0,4.35,17.9,840.5,951.73,730.17
2018,5,7,14,30,873.0,124.0,4.4,17.8,816.0,935.0,720.42
2018,5,7,14,45,867.5,119.0,4.45,17.7,779.0,911.34,705.88
2018,5,7,15,0,862.0,114.0,4.5,17.6,742.0,885.09,689.48
2018,5,7,15,15,855.5,109.0,4.5,17.6,701.5,860.64,673.7
2018,5,7,15,30,849.0,104.0,4.5,17.6,661.0,828.68,652.45
2018,5,7,15,45,833.5,100.5,4.7,17.25,614.0,789.08,627.48
2018,5,7,16,0,818.0,97.0,4.9,16.9,567.0,748.08,600.88
2018,5,7,16,15,797.0,93.0,4.95,16.6,517.0,701.3,568.46
2018,5,7,16,30,776.0,89.0,5.0,16.3,467.0,653.96,534.97
2018,5,7,16,45,745.0,84.5,5.05,16.05,414.0,599.18,493.4
2018,5,7,17,0,714.0,80.0,5.1,15.8,361.0,547.77,452.88
2018,5,7,17,15,669.5,74.5,5.1,15.4,308.0,486.17,403.03
2018,5,7,17,30,625.0,69.0,5.1,15.0,255.0,427.2,353.68
2018,5,7,17,45,559.0,62.0,5.1,14.65,204.0,358.95,295.05
2018,5,7,18,0,493.0,55.0,5.1,14.3,153.0,295.92,239.14
2018,5,7,18,15,391.5,45.5,4.95,13.95,109.0,221.76,173.35
2018,5,7,18,30,290.0,36.0,4.8,13.6,65.0,156.82,112.32
2018,5,7,18,45,169.0,22.5,4.7,13.3,37.0,85.0,0.0
2018,5,7,19,0,48.0,9.0,4.6,13.0,9.0,20.79,0.0
2018,5,7,19,15,24.0,4.5,4.45,12.9,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.2,11.7,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.3,11.8,2.0,0.0,0.0
2018,5,8,5,15,93.5,12.0,4.5,12.0,17.5,11.8,0.0
2018,5,8,5,30,177.0,22.0,4.7,12.2,33.0,17.18,1.96
2018,5,8,5,45,123.0,18.0,4.85,12.45,29.0,13.27,5.65
2018,5,8,6,0,69.0,14.0,5.0,12.7,25.0,9.9,3.1
2018,5,8,6,15,44.0,20.5,5.0,12.9,28.5,17.04,9.62
2018,5,8,6,30,19.0,27.0,5.0,13.1,32.0,26.38,18.1
2018,5,8,6,45,9.5,47.5,5.0,13.25,50.0,46.19,33.7
2018,5,8,7,0,0.0,68.0,5.0,13.4,68.0,65.73,50.59
2018,5,8,7,15,0.0,83.5,4.9,13.55,83.5,80.35,62.79
2018,5,8,7,30,0.0,99.0,4.8,13.7,99.0,94.91,74.78
2018,5,8,7,45,7.5,139.0,4.7,13.85,143.0,133.59,106.46
2018,5,8,8,0,15.0,179.0,4.6,14.0,187.0,172.88,138.23
2018,5,8,8,15,63.0,226.5,4.45,14.0,265.5,229.13,182.86
2018,5,8,8,30,111.0,274.0,4.3,14.0,344.0,289.78,230.87
2018,5,8,8,45,144.0,299.5,4.15,14.0,396.5,334.4,266.01
2018,5,8,9,0,177.0,325.0,4.0,14.0,449.0,382.25,303.47
2018,5,8,9,15,232.5,325.5,3.9,14.05,498.5,419.81,333.15
2018,5,8,9,30,288.0,326.0,3.8,14.1,548.0,465.99,369.43
2018,5,8,9,45,407.0,296.0,3.7,14.15,624.5,526.39,417.6
2018,5,8,10,0,526.0,266.0,3.6,14.2,701.0,598.34,473.98
2018,5,8,10,15,661.5,215.0,3.45,14.4,780.5,669.29,529.03
2018,5,8,10,30,797.0,164.0,3.3,14.6,860.0,749.73,589.53
2018,5,8,10,45,742.0,197.0,3.2,14.75,857.0,765.37,598.73
2018,5,8,11,0,687.0,230.0,3.1,14.9,854.0,777.01,604.8
2018,5,8,11,15,582.5,292.5,3.05,15.15,826.5,770.32,596.03
2018,5,8,11,30,478.0,355.0,3.0,15.4,799.0,758.39,583.41
2018,5,8,11,45,547.5,321.5,2.95,15.7,833.0,802.11,615.76
2018,5,8,12,0,617.0,288.0,2.9,16.0,867.0,845.91,647.37
2018,5,8,12,15,633.0,277.5,3.1,16.2,870.5,863.76,660.98
2018,5,8,12,30,649.0,267.0,3.3,16.4,874.0,879.83,673.58
2018,5,8,12,45,696.5,236.5,3.5,16.6,881.5,903.61,691.85
2018,5,8,13,0,744.0,206.0,3.7,16.8,889.0,924.89,707.48
2018,5,8,13,15,771.5,185.0,4.0,16.8,881.5,931.06,713.82
2018,5,8,13,30,799.0,164.0,4.3,16.8,874.0,937.44,720.39
2018,5,8,13,45,674.5,211.0,4.55,16.8,799.0,870.8,675.98
2018,5,8,14,0,550.0,258.0,4.8,16.8,724.0,799.86,625.23
2018,5,8,14,15,716.5,180.5,4.85,16.7,764.0,870.1,680.39
2018,5,8,14,30,883.0,103.0,4.9,16.6,804.0,923.0,719.6
2018,5,8,14,45,872.5,101.0,5.0,16.45,766.5,897.7,703.51
2018,5,8,15,0,862.0,99.0,5.1,16.3,729.0,870.04,686.1
2018,5,8,15,15,848.5,97.0,5.1,16.3,686.5,837.62,664.11
2018,5,8,15,30,835.0,95.0,5.1,16.3,644.0,803.36,640.65
2018,5,8,15,45,816.0,93.0,4.85,16.05,597.5,767.89,615.47
2018,5,8,16,0,797.0,91.0,4.6,15.8,551.0,726.43,585.67
2018,5,8,16,15,771.5,88.5,4.5,15.7,501.0,678.74,551.27
2018,5,8,16,30,746.0,86.0,4.4,15.6,451.0,630.9,516.29
2018,5,8,16,45,713.0,82.5,4.3,15.5,399.5,577.07,474.73
2018,5,8,17,0,680.0,79.0,4.2,15.4,348.0,526.74,434.51
2018,5,8,17,15,636.0,73.5,4.15,15.2,296.5,466.82,385.91
2018,5,8,17,30,592.0,68.0,4.1,15.0,245.0,409.56,337.99
2018,5,8,17,45,528.0,61.5,4.1,14.85,196.5,344.3,282.09
2018,5,8,18,0,464.0,55.0,4.1,14.7,148.0,284.1,228.89
2018,5,8,18,15,368.5,45.0,3.95,14.5,105.5,213.03,166.14
2018,5,8,18,30,273.0,35.0,3.8,14.3,63.0,150.84,108.47
2018,5,8,18,45,159.5,21.5,3.65,14.1,36.0,81.59,1.08
2018,5,8,19,0,46.0,8.0,3.5,13.9,9.0,19.4,0.0
2018,5,8,19,15,23.0,4.0,3.35,13.75,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,3.3,12.2,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,5,9,5,15,68.0,10.5,3.55,12.5,14.5,10.32,0.0
2018,5,9,5,30,125.0,19.0,3.8,12.8,27.0,14.64,1.97
2018,5,9,5,45,197.0,28.5,4.0,13.05,54.5,21.44,12.66
2018,5,9,6,0,269.0,38.0,4.2,13.3,82.0,26.8,18.02
2018,5,9,6,15,238.0,50.5,4.3,13.5,99.5,36.24,26.73
2018,5,9,6,30,207.0,63.0,4.4,13.7,117.0,46.38,35.96
2018,5,9,6,45,118.0,97.0,4.5,13.85,129.0,90.24,67.41
2018,5,9,7,0,29.0,131.0,4.6,14.0,141.0,119.65,94.65
2018,5,9,7,15,29.5,150.0,4.7,14.15,162.0,138.96,110.43
2018,5,9,7,30,30.0,169.0,4.8,14.3,183.0,158.42,126.26
2018,5,9,7,45,18.5,167.5,4.95,14.5,176.5,161.75,129.06
2018,5,9,8,0,7.0,166.0,5.1,14.7,170.0,158.92,126.63
2018,5,9,8,15,7.5,180.0,5.2,14.85,184.5,172.93,137.66
2018,5,9,8,30,8.0,194.0,5.3,15.0,199.0,187.0,148.65
2018,5,9,8,45,30.0,242.0,5.35,15.15,263.0,237.43,188.84
2018,5,9,9,0,52.0,290.0,5.4,15.3,327.0,293.66,233.26
2018,5,9,9,15,68.5,322.0,5.45,15.4,373.5,335.18,265.71
2018,5,9,9,30,85.0,354.0,5.5,15.5,420.0,378.4,299.27
2018,5,9,9,45,85.5,370.0,5.55,15.65,438.5,398.84,314.65
2018,5,9,10,0,86.0,386.0,5.6,15.8,457.0,419.28,329.98
2018,5,9,10,15,111.0,406.0,5.6,15.9,501.0,458.31,360.12
2018,5,9,10,30,136.0,426.0,5.6,16.0,545.0,502.15,393.66
2018,5,9,10,45,128.0,414.5,5.6,16.1,528.5,492.89,386.12
2018,5,9,11,0,120.0,403.0,5.6,16.2,512.0,482.49,377.88
2018,5,9,11,15,159.5,398.5,5.55,16.3,545.5,517.54,405.53
2018,5,9,11,30,199.0,394.0,5.5,16.4,579.0,554.13,434.07
2018,5,9,11,45,459.5,314.0,5.4,16.45,745.0,717.81,563.97
2018,5,9,12,0,720.0,234.0,5.3,16.5,911.0,887.88,692.59
2018,5,9,12,15,593.5,293.0,5.3,16.55,850.0,843.38,656.77
2018,5,9,12,30,467.0,352.0,5.3,16.6,789.0,794.66,617.72
2018,5,9,12,45,616.5,276.0,5.3,16.65,847.0,868.47,676.52
2018,5,9,13,0,766.0,200.0,5.3,16.7,905.0,937.59,727.47
2018,5,9,13,15,847.5,155.0,5.4,16.7,921.0,973.97,754.03
2018,5,9,13,30,929.0,110.0,5.5,16.7,937.0,1001.59,774.67
2018,5,9,13,45,923.0,108.5,5.6,16.7,911.5,992.01,769.21
2018,5,9,14,0,917.0,107.0,5.7,16.7,886.0,979.41,761.91
2018,5,9,14,15,909.0,106.0,5.8,16.6,854.0,962.55,751.92
2018,5,9,14,30,901.0,105.0,5.9,16.5,822.0,942.93,739.97
2018,5,9,14,45,890.0,103.5,6.05,16.4,784.0,917.44,724.01
2018,5,9,15,0,879.0,102.0,6.2,16.3,746.0,889.56,706.19
2018,5,9,15,15,866.0,99.5,6.2,16.3,703.0,856.66,683.56
2018,5,9,15,30,853.0,97.0,6.2,16.3,660.0,821.83,659.39
2018,5,9,15,45,834.5,95.5,6.4,15.95,613.0,786.86,636.56
2018,5,9,16,0,816.0,94.0,6.6,15.6,566.0,745.78,608.61
2018,5,9,16,15,790.0,91.5,6.65,15.35,515.0,697.07,573.53
2018,5,9,16,30,764.0,89.0,6.7,15.1,464.0,648.18,537.7
2018,5,9,16,45,730.5,85.0,6.7,14.9,411.5,592.72,494.4
2018,5,9,17,0,697.0,81.0,6.7,14.7,359.0,540.88,452.44
2018,5,9,17,15,651.5,76.0,6.6,14.4,306.5,479.91,401.93
2018,5,9,17,30,606.0,71.0,6.5,14.1,254.0,421.66,352.26
2018,5,9,17,45,538.5,64.5,6.35,13.85,204.0,353.89,293.22
2018,5,9,18,0,471.0,58.0,6.2,13.6,154.0,291.42,237.29
2018,5,9,18,15,370.5,48.0,6.05,13.4,110.5,217.7,171.59
2018,5,9,18,30,270.0,38.0,5.9,13.2,67.0,154.24,112.72
2018,5,9,18,45,156.0,23.5,5.7,13.0,38.5,83.92,11.62
2018,5,9,19,0,42.0,9.0,5.5,12.8,10.0,19.47,0.0
2018,5,9,19,15,21.0,4.5,5.4,12.8,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.0,11.9,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,4.9,11.9,2.0,0.0,0.0
2018,5,10,5,15,40.0,14.0,5.05,12.1,16.5,13.76,0.0
2018,5,10,5,30,76.0,26.0,5.2,12.3,31.0,21.69,7.0
2018,5,10,5,45,109.0,36.5,5.3,12.5,51.0,30.14,20.21
2018,5,10,6,0,142.0,47.0,5.4,12.7,71.0,38.31,28.24
2018,5,10,6,15,132.5,50.5,5.4,12.85,79.0,40.81,30.89
2018,5,10,6,30,123.0,54.0,5.4,13.0,87.0,44.92,31.83
2018,5,10,6,45,89.0,86.0,5.45,13.15,112.5,80.35,60.09
2018,5,10,7,0,55.0,118.0,5.5,13.3,138.0,112.59,87.88
2018,5,10,7,15,28.5,128.0,5.55,13.5,138.5,121.24,95.97
2018,5,10,7,30,2.0,138.0,5.6,13.7,139.0,130.32,104.32
2018,5,10,7,45,22.5,174.0,5.65,13.9,186.5,168.6,135.0
2018,5,10,8,0,43.0,210.0,5.7,14.1,234.0,204.2,163.34
2018,5,10,8,15,139.5,240.5,5.8,14.3,327.0,264.83,210.93
2018,5,10,8,30,236.0,271.0,5.9,14.5,420.0,334.98,266.73
2018,5,10,8,45,453.0,226.0,6.05,14.7,537.0,405.61,323.66
2018,5,10,9,0,670.0,181.0,6.2,14.9,654.0,497.8,398.81
2018,5,10,9,15,649.0,202.5,6.25,15.05,682.0,537.6,431.3
2018,5,10,9,30,628.0,224.0,6.3,15.2,710.0,574.78,461.01
2018,5,10,9,45,600.5,251.5,6.35,15.35,732.5,610.66,488.77
2018,5,10,10,0,573.0,279.0,6.4,15.5,755.0,644.09,513.98
2018,5,10,10,15,556.5,297.5,6.4,15.6,772.5,673.52,535.98
2018,5,10,10,30,540.0,316.0,6.4,15.7,790.0,700.8,556.0
2018,5,10,10,45,551.5,320.0,6.4,15.8,813.5,734.49,581.34
2018,5,10,11,0,563.0,324.0,6.4,15.9,837.0,767.65,606.0
2018,5,10,11,15,653.5,281.0,6.3,15.95,884.5,821.22,647.9
2018,5,10,11,30,744.0,238.0,6.2,16.0,932.0,878.17,691.23
2018,5,10,11,45,728.5,249.5,6.1,16.05,932.5,894.83,702.28
2018,5,10,12,0,713.0,261.0,6.0,16.1,933.0,908.88,711.58
2018,5,10,12,15,699.0,269.0,6.05,16.1,926.5,918.33,718.35
2018,5,10,12,30,685.0,277.0,6.1,16.1,920.0,925.27,723.34
2018,5,10,12,45,726.0,248.0,6.2,16.05,923.0,945.04,739.24
2018,5,10,13,0,767.0,219.0,6.3,16.0,926.0,962.19,752.57
2018,5,10,13,15,764.5,214.0,6.45,15.9,907.5,959.55,752.18
2018,5,10,13,30,762.0,209.0,6.6,15.8,889.0,954.18,750.0
2018,5,10,13,45,805.5,179.0,6.7,15.7,880.0,960.19,755.95
2018,5,10,14,0,849.0,149.0,6.8,15.6,871.0,966.08,761.92
2018,5,10,14,15,856.5,138.0,6.9,15.5,843.5,954.2,755.04
2018,5,10,14,30,864.0,127.0,7.0,15.4,816.0,933.7,741.96
2018,5,10,14,45,834.0,132.0,7.05,15.35,771.5,904.39,722.02
2018,5,10,15,0,804.0,137.0,7.1,15.3,727.0,868.1,696.8
2018,5,10,15,15,717.0,157.0,7.1,15.3,660.5,801.4,648.03
2018,5,10,15,30,630.0,177.0,7.1,15.3,594.0,733.46,597.3
2018,5,10,15,45,630.0,163.0,7.25,15.05,554.5,701.44,575.07
2018,5,10,16,0,630.0,149.0,7.4,14.8,515.0,667.47,550.77
2018,5,10,16,15,564.5,148.5,7.4,14.6,454.5,597.91,496.04
2018,5,10,16,30,499.0,148.0,7.4,14.4,394.0,528.17,440.35
2018,5,10,16,45,443.5,141.5,7.4,14.2,342.0,465.97,389.95
2018,5,10,17,0,388.0,135.0,7.4,14.0,290.0,407.17,341.4
2018,5,10,17,15,355.5,118.5,7.35,13.7,245.0,354.16,297.3
2018,5,10,17,30,323.0,102.0,7.3,13.4,200.0,303.22,253.92
2018,5,10,17,45,294.0,86.0,7.3,13.15,162.5,256.91,213.41
2018,5,10,18,0,265.0,70.0,7.3,12.9,125.0,212.85,173.83
2018,5,10,18,15,198.0,54.5,7.25,12.7,89.0,150.02,118.23
2018,5,10,18,30,131.0,39.0,7.2,12.5,53.0,100.8,73.43
2018,5,10,18,45,76.0,24.0,7.1,12.35,31.0,56.88,12.03
2018,5,10,19,0,21.0,9.0,7.0,12.2,9.0,14.2,0.0
2018,5,10,19,15,10.5,4.5,6.9,12.15,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.75,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,3.1,10.95,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,3.1,11.0,2.0,0.0,0.0
2018,5,11,5,15,67.5,14.5,3.3,11.25,19.0,14.25,0.0
2018,5,11,5,30,126.0,27.0,3.5,11.5,36.0,21.16,7.78
2018,5,11,5,45,208.0,40.0,3.65,11.8,69.0,30.61,20.78
2018,5,11,6,0,290.0,53.0,3.8,12.1,102.0,39.59,29.5
2018,5,11,6,15,351.0,65.5,3.9,12.35,145.0,47.7,37.14
2018,5,11,6,30,412.0,78.0,4.0,12.6,188.0,62.3,43.37
2018,5,11,6,45,441.5,91.0,4.1,12.9,232.0,96.98,61.8
2018,5,11,7,0,471.0,104.0,4.2,13.2,276.0,134.87,88.45
2018,5,11,7,15,509.5,113.5,4.15,13.5,325.5,174.56,119.66
2018,5,11,7,30,548.0,123.0,4.1,13.8,375.0,217.29,155.46
2018,5,11,7,45,561.0,135.5,4.05,14.1,419.0,260.49,193.49
2018,5,11,8,0,574.0,148.0,4.0,14.4,463.0,304.92,232.48
2018,5,11,8,15,598.5,156.0,4.0,14.75,510.5,350.63,271.82
2018,5,11,8,30,623.0,164.0,4.0,15.1,558.0,398.4,312.19
2018,5,11,8,45,645.5,171.5,4.0,15.45,605.0,446.68,352.18
2018,5,11,9,0,668.0,179.0,4.0,15.8,652.0,496.44,392.43
2018,5,11,9,15,673.0,191.5,4.05,16.15,691.0,542.31,428.74
2018,5,11,9,30,678.0,204.0,4.1,16.5,730.0,587.73,463.83
2018,5,11,9,45,716.5,197.5,4.2,16.85,775.0,636.67,501.57
2018,5,11,10,0,755.0,191.0,4.3,17.2,820.0,687.38,540.07
2018,5,11,10,15,841.0,153.5,4.3,17.4,875.5,746.07,584.91
2018,5,11,10,30,927.0,116.0,4.3,17.6,931.0,807.74,628.13
2018,5,11,10,45,934.5,115.5,4.35,17.85,953.0,844.5,653.07
2018,5,11,11,0,942.0,115.0,4.4,18.1,975.0,879.35,676.66
2018,5,11,11,15,946.0,115.0,4.4,18.25,989.0,909.64,696.84
2018,5,11,11,30,950.0,115.0,4.4,18.4,1003.0,937.52,715.3
2018,5,11,11,45,953.5,114.0,4.4,18.55,1009.5,961.46,731.0
2018,5,11,12,0,957.0,113.0,4.4,18.7,1016.0,982.7,744.88
2018,5,11,12,15,957.0,113.5,4.4,18.8,1014.5,999.37,755.84
2018,5,11,12,30,957.0,114.0,4.4,18.9,1013.0,1013.08,764.88
2018,5,11,12,45,955.5,113.5,4.45,18.95,1003.0,1021.32,770.96
2018,5,11,13,0,954.0,113.0,4.5,19.0,993.0,1026.44,775.08
2018,5,11,13,15,950.5,112.0,4.55,19.05,975.0,1025.98,775.56
2018,5,11,13,30,947.0,111.0,4.6,19.1,957.0,1022.36,774.05
2018,5,11,13,45,942.0,109.5,4.7,19.1,931.5,1013.64,769.8
2018,5,11,14,0,937.0,108.0,4.8,19.1,906.0,1001.85,763.54
2018,5,11,14,15,928.5,107.0,4.95,19.1,873.5,984.32,753.75
2018,5,11,14,30,920.0,106.0,5.1,19.1,841.0,963.99,741.98
2018,5,11,14,45,909.0,104.0,5.25,19.05,802.0,937.64,726.02
2018,5,11,15,0,898.0,102.0,5.4,19.0,763.0,908.84,708.19
2018,5,11,15,15,884.5,100.0,5.4,19.0,719.5,875.64,686.0
2018,5,11,15,30,871.0,98.0,5.4,19.0,676.0,840.49,662.3
2018,5,11,15,45,854.0,95.0,5.65,18.75,628.0,804.54,639.64
2018,5,11,16,0,837.0,92.0,5.9,18.5,580.0,762.31,611.73
2018,5,11,16,15,815.0,89.0,5.8,18.25,529.5,715.27,578.33
2018,5,11,16,30,793.0,86.0,5.7,18.0,479.0,667.73,544.07
2018,5,11,16,45,764.0,81.5,5.65,17.7,426.0,613.59,503.46
2018,5,11,17,0,735.0,77.0,5.6,17.4,373.0,560.03,461.39
2018,5,11,17,15,692.5,72.5,5.4,16.95,320.0,502.02,414.32
2018,5,11,17,30,650.0,68.0,5.2,16.5,267.0,444.13,366.03
2018,5,11,17,45,588.0,61.5,5.0,16.05,216.0,376.97,308.73
2018,5,11,18,0,526.0,55.0,4.8,15.6,165.0,314.64,253.85
2018,5,11,18,15,430.0,46.0,4.65,15.3,119.5,241.03,188.87
2018,5,11,18,30,334.0,37.0,4.5,15.0,74.0,176.15,129.39
2018,5,11,18,45,205.0,24.5,4.3,14.7,43.5,100.9,32.62
2018,5,11,19,0,76.0,12.0,4.1,14.4,13.0,31.31,0.0
2018,5,11,19,15,38.0,6.0,3.95,14.4,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.3,14.35,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.3,14.4,2.0,0.0,0.0
2018,5,12,5,15,133.5,14.5,2.25,14.85,24.0,14.25,0.0
2018,5,12,5,30,252.0,27.0,2.2,15.3,46.0,21.81,8.84
2018,5,12,5,45,347.0,37.5,2.2,15.75,85.0,28.84,18.99
2018,5,12,6,0,442.0,48.0,2.2,16.2,124.0,35.4,25.38
2018,5,12,6,15,532.5,54.0,2.25,16.45,176.0,37.58,27.63
2018,5,12,6,30,623.0,60.0,2.3,16.7,228.0,51.43,30.0
2018,5,12,6,45,670.0,65.0,2.35,17.0,280.5,90.87,47.27
2018,5,12,7,0,717.0,70.0,2.4,17.3,333.0,138.56,79.34
2018,5,12,7,15,749.5,73.5,2.35,17.6,385.5,184.04,115.25
2018,5,12,7,30,782.0,77.0,2.3,17.9,438.0,232.91,156.72
2018,5,12,7,45,806.0,80.5,2.25,18.25,489.5,282.7,200.32
2018,5,12,8,0,830.0,84.0,2.2,18.6,541.0,334.63,245.56
2018,5,12,8,15,848.0,87.0,2.05,18.85,590.0,389.97,292.67
2018,5,12,8,30,866.0,90.0,1.9,19.1,639.0,442.15,336.1
2018,5,12,8,45,880.5,92.0,1.75,19.4,684.5,492.66,376.83
2018,5,12,9,0,895.0,94.0,1.6,19.7,730.0,543.46,416.24
2018,5,12,9,15,902.0,97.5,1.6,19.85,769.0,591.51,453.21
2018,5,12,9,30,909.0,101.0,1.6,20.0,808.0,638.76,488.53
2018,5,12,9,45,912.0,106.0,1.55,20.1,841.0,683.82,520.97
2018,5,12,10,0,915.0,111.0,1.5,20.2,874.0,727.39,551.43
2018,5,12,10,15,920.5,112.0,1.7,20.15,901.0,767.41,579.75
2018,5,12,10,30,926.0,113.0,1.9,20.1,928.0,805.75,606.81
2018,5,12,10,45,930.0,114.0,2.05,20.05,948.5,841.06,631.31
2018,5,12,11,0,934.0,115.0,2.2,20.0,969.0,874.28,654.38
2018,5,12,11,15,936.0,116.0,2.4,19.9,982.0,903.57,675.38
2018,5,12,11,30,938.0,117.0,2.6,19.8,995.0,930.4,694.78
2018,5,12,11,45,938.0,117.5,2.8,19.7,999.5,952.38,711.01
2018,5,12,12,0,938.0,118.0,3.0,19.6,1004.0,971.61,725.49
2018,5,12,12,15,932.0,121.0,3.15,19.5,999.5,984.9,735.7
2018,5,12,12,30,926.0,124.0,3.3,19.4,995.0,995.18,744.04
2018,5,12,12,45,916.5,128.0,3.45,19.25,982.5,1000.11,749.07
2018,5,12,13,0,907.0,132.0,3.6,19.1,970.0,1002.01,752.19
2018,5,12,13,15,901.5,131.5,3.7,18.95,951.5,1000.2,752.59
2018,5,12,13,30,896.0,131.0,3.8,18.8,933.0,995.39,751.08
2018,5,12,13,45,889.5,130.0,3.85,18.65,908.0,986.16,746.35
2018,5,12,14,0,883.0,129.0,3.9,18.5,883.0,974.06,739.77
2018,5,12,14,15,874.5,127.0,3.85,18.35,851.0,956.23,728.74
2018,5,12,14,30,866.0,125.0,3.8,18.2,819.0,935.76,715.98
2018,5,12,14,45,854.5,123.5,3.8,18.0,781.5,915.98,704.19
2018,5,12,15,0,843.0,122.0,3.8,17.8,744.0,888.55,687.02
2018,5,12,15,15,828.5,119.0,3.8,17.8,701.0,854.76,664.79
2018,5,12,15,30,814.0,116.0,3.8,17.8,658.0,819.16,641.17
2018,5,12,15,45,795.0,113.0,3.55,17.45,611.0,778.34,613.24
2018,5,12,16,0,776.0,110.0,3.3,17.1,564.0,736.41,584.27
2018,5,12,16,15,751.0,106.0,3.15,16.9,513.5,690.75,552.31
2018,5,12,16,30,726.0,102.0,3.0,16.7,463.0,642.4,517.62
2018,5,12,16,45,693.0,97.0,2.9,16.5,411.0,587.68,476.4
2018,5,12,17,0,660.0,92.0,2.8,16.3,359.0,534.02,434.97
2018,5,12,17,15,614.0,86.0,2.7,16.0,307.5,472.95,386.63
2018,5,12,17,30,568.0,80.0,2.6,15.7,256.0,414.62,339.03
2018,5,12,17,45,503.0,72.0,2.5,15.4,206.0,347.67,283.03
2018,5,12,18,0,438.0,64.0,2.4,15.1,156.0,285.76,229.63
2018,5,12,18,15,344.0,53.0,2.3,14.75,113.0,214.12,167.6
2018,5,12,18,30,250.0,42.0,2.2,14.4,70.0,153.35,113.19
2018,5,12,18,45,147.0,26.5,2.05,14.1,41.0,87.33,33.64
2018,5,12,19,0,44.0,11.0,1.9,13.8,12.0,22.2,0.0
2018,5,12,19,15,22.0,5.5,1.95,13.65,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
