Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,12,45,910.0,133.0,4.45,17.75,1008.0,1016.54,770.38
2018,6,21,13,0,953.0,108.0,4.6,17.8,1018.0,1041.3,788.64
2018,6,21,13,15,951.5,107.0,4.7,17.8,1003.0,1043.68,791.47
2018,6,21,13,30,950.0,106.0,4.8,17.8,988.0,1043.0,792.48
2018,6,21,13,45,947.0,105.0,4.9,17.8,966.5,1037.8,790.51
2018,6,21,14,0,944.0,104.0,5.0,17.8,945.0,1029.58,786.57
2018,6,21,14,15,938.5,102.5,5.05,17.75,915.5,1015.46,778.37
2018,6,21,14,30,933.0,101.0,5.1,17.7,886.0,998.48,768.27
2018,6,21,14,45,926.0,98.5,5.1,17.65,850.5,976.26,754.16
2018,6,21,15,0,919.0,96.0,5.1,17.6,815.0,951.44,738.26
2018,6,21,15,15,908.5,94.5,5.1,17.6,774.5,922.11,719.0
2018,6,21,15,30,898.0,93.0,5.1,17.6,734.0,890.64,698.16
2018,6,21,15,45,886.0,90.5,4.95,17.45,689.5,854.84,673.57
2018,6,21,16,0,874.0,88.0,4.8,17.3,645.0,817.34,647.65
2018,6,21,16,15,857.5,85.5,4.75,17.2,597.0,774.83,618.29
2018,6,21,16,30,841.0,83.0,4.7,17.1,549.0,735.94,591.34
2018,6,21,16,45,817.5,80.0,4.7,17.0,497.5,686.0,555.84
2018,6,21,17,0,794.0,77.0,4.7,16.9,446.0,636.06,519.69
2018,6,21,17,15,762.0,73.5,4.65,16.65,394.0,580.38,476.47
2018,6,21,17,30,730.0,70.0,4.6,16.4,342.0,525.91,432.97
2018,6,21,17,45,685.5,65.5,4.55,16.15,290.5,464.89,382.85
2018,6,21,18,0,641.0,61.0,4.5,15.9,239.0,409.42,335.58
2018,6,21,18,15,574.0,55.0,4.3,15.5,190.5,342.68,277.8
2018,6,21,18,30,507.0,49.0,4.1,15.1,142.0,281.51,223.3
2018,6,21,18,45,402.5,40.5,3.95,14.75,100.5,209.59,159.76
2018,6,21,19,0,298.0,32.0,3.8,14.4,59.0,147.33,98.62
2018,6,21,19,15,173.5,20.0,3.7,14.2,33.5,76.68,0.0
2018,6,21,19,30,49.0,8.0,3.6,14.0,8.0,19.05,0.0
2018,6,21,19,45,24.5,4.0,3.55,13.85,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,24.5,5.0,2.9,12.5,5.5,0.0,0.0
2018,6,22,5,0,49.0,10.0,2.9,12.7,11.0,9.83,0.0
2018,6,22,5,15,96.0,21.0,2.85,13.0,29.5,16.27,2.75
2018,6,22,5,30,143.0,32.0,2.8,13.3,48.0,24.29,14.99
2018,6,22,5,45,204.0,45.5,2.8,13.65,81.0,33.89,24.18
2018,6,22,6,0,265.0,59.0,2.8,14.0,114.0,43.03,32.66
2018,6,22,6,15,140.0,81.0,2.65,14.3,111.0,64.94,52.34
2018,6,22,6,30,15.0,103.0,2.5,14.6,108.0,95.7,75.17
2018,6,22,6,45,40.5,128.5,2.35,14.95,144.0,118.24,92.55
2018,6,22,7,0,66.0,154.0,2.2,15.3,180.0,146.79,114.61
2018,6,22,7,15,134.0,177.0,2.15,15.7,239.0,180.29,138.98
2018,6,22,7,30,202.0,200.0,2.1,16.1,298.0,224.88,172.83
2018,6,22,7,45,375.0,183.5,2.05,16.5,390.0,265.45,201.47
2018,6,22,8,0,548.0,167.0,2.0,16.9,482.0,330.92,251.66
2018,6,22,8,15,705.5,131.0,2.0,17.25,571.5,387.83,296.76
2018,6,22,8,30,863.0,95.0,2.0,17.6,661.0,466.43,358.84
2018,6,22,8,45,876.5,97.5,1.95,18.0,705.5,515.95,398.42
2018,6,22,9,0,890.0,100.0,1.9,18.4,750.0,565.74,437.09
2018,6,22,9,15,899.0,102.5,1.95,18.7,789.5,613.01,473.36
2018,6,22,9,30,908.0,105.0,2.0,19.0,829.0,659.74,508.28
2018,6,22,9,45,915.0,107.0,2.0,19.35,862.5,703.96,540.13
2018,6,22,10,0,922.0,109.0,2.0,19.7,896.0,747.09,569.43
2018,6,22,10,15,928.0,110.0,2.1,20.0,924.0,787.28,596.24
2018,6,22,10,30,934.0,111.0,2.2,20.3,952.0,825.93,621.8
2018,6,22,10,45,938.0,112.5,2.3,20.6,973.5,861.73,645.25
2018,6,22,11,0,942.0,114.0,2.4,20.9,995.0,895.54,667.24
2018,6,22,11,15,945.0,114.0,2.5,21.05,1009.0,924.94,686.62
2018,6,22,11,30,948.0,114.0,2.6,21.2,1023.0,952.02,704.47
2018,6,22,11,45,949.0,115.0,2.75,21.35,1030.0,975.8,720.6
2018,6,22,12,0,950.0,116.0,2.9,21.5,1037.0,996.99,735.09
2018,6,22,12,15,949.0,116.5,3.05,21.5,1036.0,1013.13,746.77
2018,6,22,12,30,948.0,117.0,3.2,21.5,1035.0,1026.46,756.71
2018,6,22,12,45,945.5,117.5,3.4,21.55,1026.5,1035.45,764.18
2018,6,22,13,0,943.0,118.0,3.6,21.6,1018.0,1041.47,769.78
2018,6,22,13,15,940.0,117.0,3.8,21.55,1002.0,1042.5,772.46
2018,6,22,13,30,937.0,116.0,4.0,21.5,986.0,1040.49,773.21
2018,6,22,13,45,932.5,114.5,4.2,21.45,963.0,1033.49,770.7
2018,6,22,14,0,928.0,113.0,4.4,21.4,940.0,1023.51,766.23
2018,6,22,14,15,921.5,112.5,4.5,21.3,911.0,1009.76,758.97
2018,6,22,14,30,915.0,112.0,4.6,21.2,882.0,993.23,750.09
2018,6,22,14,45,906.0,110.0,4.7,21.1,846.0,970.1,736.66
2018,6,22,15,0,897.0,108.0,4.8,21.0,810.0,944.5,721.47
2018,6,22,15,15,886.0,106.0,4.8,21.0,769.5,914.78,702.29
2018,6,22,15,30,875.0,104.0,4.8,21.0,729.0,882.99,681.6
2018,6,22,15,45,860.5,101.5,4.8,20.7,683.5,845.81,657.72
2018,6,22,16,0,846.0,99.0,4.8,20.4,638.0,812.11,636.13
2018,6,22,16,15,827.0,96.0,4.75,20.2,589.5,767.93,606.08
2018,6,22,16,30,808.0,93.0,4.7,20.0,541.0,722.96,575.1
2018,6,22,16,45,783.5,89.5,4.65,19.75,490.5,672.93,539.95
2018,6,22,17,0,759.0,86.0,4.6,19.5,440.0,623.01,503.69
2018,6,22,17,15,725.0,82.0,4.5,19.15,388.0,569.21,462.31
2018,6,22,17,30,691.0,78.0,4.4,18.8,336.0,514.7,419.29
2018,6,22,17,45,644.0,73.0,4.35,18.45,285.0,453.58,369.85
2018,6,22,18,0,597.0,68.0,4.3,18.1,234.0,395.62,321.39
2018,6,22,18,15,528.0,61.0,4.15,17.6,186.0,328.63,264.3
2018,6,22,18,30,459.0,54.0,4.0,17.1,138.0,267.31,210.61
2018,6,22,18,45,354.5,44.0,3.9,16.6,97.5,195.72,148.33
2018,6,22,19,0,250.0,34.0,3.8,16.1,57.0,135.37,90.43
2018,6,22,19,15,142.0,21.0,3.8,15.85,32.5,70.17,0.0
2018,6,22,19,30,34.0,8.0,3.8,15.6,8.0,15.64,0.0
2018,6,22,19,45,17.0,4.0,3.75,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,45,36.0,6.0,2.85,13.7,7.0,0.0,0.0
2018,6,23,5,0,72.0,12.0,2.9,13.9,14.0,11.8,0.0
2018,6,23,5,15,193.5,24.5,2.9,14.15,43.0,19.24,3.87
2018,6,23,5,30,315.0,37.0,2.9,14.4,72.0,29.23,19.04
2018,6,23,5,45,410.0,45.0,2.9,14.7,114.5,33.57,23.77
2018,6,23,6,0,505.0,53.0,2.9,15.0,157.0,37.71,27.82
2018,6,23,6,15,567.5,59.0,2.85,15.35,205.5,44.17,33.73
2018,6,23,6,30,630.0,65.0,2.8,15.7,254.0,80.23,42.59
2018,6,23,6,45,674.5,69.0,2.75,16.05,305.0,119.21,66.44
2018,6,23,7,0,719.0,73.0,2.7,16.4,356.0,165.94,101.81
2018,6,23,7,15,750.0,76.5,2.75,16.9,407.5,210.85,139.34
2018,6,23,7,30,781.0,80.0,2.8,17.4,459.0,258.95,181.02
2018,6,23,7,45,805.0,82.5,2.85,17.9,509.5,307.1,223.41
2018,6,23,8,0,829.0,85.0,2.9,18.4,560.0,357.39,267.16
2018,6,23,8,15,846.5,87.0,2.9,18.85,607.5,410.7,312.48
2018,6,23,8,30,864.0,89.0,2.9,19.3,655.0,460.88,354.32
2018,6,23,8,45,877.5,91.0,2.9,19.8,699.0,509.97,394.13
2018,6,23,9,0,891.0,93.0,2.9,20.3,743.0,559.34,432.95
2018,6,23,9,15,902.0,94.0,2.85,20.8,782.5,606.42,468.8
2018,6,23,9,30,913.0,95.0,2.8,21.3,822.0,653.12,503.27
2018,6,23,9,45,922.0,95.0,2.75,21.8,856.0,697.01,534.73
2018,6,23,10,0,931.0,95.0,2.7,22.3,890.0,739.93,563.21
2018,6,23,10,15,936.0,96.5,2.7,22.65,917.5,780.13,589.37
2018,6,23,10,30,941.0,98.0,2.7,23.0,945.0,818.72,614.11
2018,6,23,10,45,944.0,99.0,2.7,23.4,965.5,853.44,635.83
2018,6,23,11,0,947.0,100.0,2.7,23.8,986.0,886.08,655.97
2018,6,23,11,15,950.0,100.0,2.8,23.95,1000.0,915.57,675.28
2018,6,23,11,30,953.0,100.0,2.9,24.1,1014.0,942.72,693.04
2018,6,23,11,45,954.0,101.0,2.95,24.2,1021.0,966.56,708.38
2018,6,23,12,0,955.0,102.0,3.0,24.3,1028.0,987.78,722.06
2018,6,23,12,15,954.5,102.0,3.1,24.3,1027.0,1003.9,733.18
2018,6,23,12,30,954.0,102.0,3.2,24.3,1026.0,1017.19,742.58
2018,6,23,12,45,951.5,103.0,3.35,24.25,1018.0,1026.64,750.15
2018,6,23,13,0,949.0,104.0,3.5,24.2,1010.0,1033.11,755.9
2018,6,23,13,15,946.0,103.0,3.55,24.1,994.0,1034.05,757.56
2018,6,23,13,30,943.0,102.0,3.6,24.0,978.0,1031.95,757.38
2018,6,23,13,45,939.0,102.0,3.65,23.9,956.5,1026.87,755.38
2018,6,23,14,0,935.0,102.0,3.7,23.8,935.0,1018.83,751.56
2018,6,23,14,15,929.5,101.0,3.7,23.65,906.5,1005.38,744.06
2018,6,23,14,30,924.0,100.0,3.7,23.5,878.0,989.11,734.8
2018,6,23,14,45,916.0,98.5,3.7,23.35,843.0,967.24,721.86
2018,6,23,15,0,908.0,97.0,3.7,23.2,808.0,942.84,707.24
2018,6,23,15,15,897.5,95.0,3.7,23.2,767.5,913.26,688.67
2018,6,23,15,30,887.0,93.0,3.7,23.2,727.0,881.57,668.6
2018,6,23,15,45,874.5,90.5,3.6,22.85,682.5,845.69,645.86
2018,6,23,16,0,862.0,88.0,3.5,22.5,638.0,808.17,621.79
2018,6,23,16,15,845.0,86.0,3.35,22.2,590.5,766.26,593.97
2018,6,23,16,30,828.0,84.0,3.2,21.9,543.0,728.04,568.53
2018,6,23,16,45,805.0,80.5,3.1,21.6,492.5,678.38,534.54
2018,6,23,17,0,782.0,77.0,3.0,21.3,442.0,628.69,499.93
2018,6,23,17,15,750.0,73.0,2.9,20.8,390.0,572.92,458.49
2018,6,23,17,30,718.0,69.0,2.8,20.3,338.0,518.4,416.71
2018,6,23,17,45,673.5,65.0,2.65,19.75,287.5,460.73,370.92
2018,6,23,18,0,629.0,61.0,2.5,19.2,237.0,404.03,324.39
2018,6,23,18,15,560.5,55.0,2.35,18.65,188.5,337.09,268.27
2018,6,23,18,30,492.0,49.0,2.2,18.1,140.0,275.86,215.3
2018,6,23,18,45,388.0,40.5,2.05,17.5,99.0,204.73,153.96
2018,6,23,19,0,284.0,32.0,1.9,16.9,58.0,143.24,95.32
2018,6,23,19,15,165.5,20.0,1.85,16.65,33.0,75.48,0.0
2018,6,23,19,30,47.0,8.0,1.8,16.4,8.0,18.64,0.0
2018,6,23,19,45,23.5,4.0,1.75,16.1,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.3,14.1,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.2,11.0,9.83,0.0
2018,6,24,5,15,158.0,23.5,3.55,14.45,38.0,18.41,3.04
2018,6,24,5,30,253.0,37.0,3.7,14.7,65.0,28.46,18.33
2018,6,24,5,45,296.0,46.5,3.8,14.9,95.0,34.79,24.8
2018,6,24,6,0,339.0,56.0,3.9,15.1,125.0,40.8,30.52
2018,6,24,6,15,170.5,61.0,3.95,15.35,96.0,49.84,38.75
2018,6,24,6,30,2.0,66.0,4.0,15.6,67.0,63.54,48.28
2018,6,24,6,45,18.5,92.0,4.05,15.85,99.5,86.68,66.93
2018,6,24,7,0,35.0,118.0,4.1,16.1,132.0,113.11,87.99
2018,6,24,7,15,159.5,143.0,4.15,16.35,219.0,157.76,119.66
2018,6,24,7,30,284.0,168.0,4.2,16.6,306.0,213.86,161.76
2018,6,24,7,45,459.0,152.5,4.2,16.85,403.0,263.19,198.53
2018,6,24,8,0,634.0,137.0,4.2,17.1,500.0,332.33,253.09
2018,6,24,8,15,486.5,181.5,4.15,17.3,474.0,346.3,268.85
2018,6,24,8,30,339.0,226.0,4.1,17.5,448.0,349.2,273.63
2018,6,24,8,45,333.0,241.0,4.1,17.75,471.5,376.89,296.09
2018,6,24,9,0,327.0,256.0,4.1,18.0,495.0,403.83,317.37
2018,6,24,9,15,346.0,267.0,4.05,18.15,532.0,437.26,343.54
2018,6,24,9,30,365.0,278.0,4.0,18.3,569.0,475.82,373.18
2018,6,24,9,45,503.0,246.5,4.0,18.45,665.5,555.67,435.7
2018,6,24,10,0,641.0,215.0,4.0,18.6,762.0,643.84,503.36
2018,6,24,10,15,759.0,175.0,3.95,18.7,843.0,720.83,561.58
2018,6,24,10,30,877.0,135.0,3.9,18.8,924.0,803.04,619.79
2018,6,24,10,45,882.0,136.0,3.85,18.9,945.0,837.51,642.55
2018,6,24,11,0,887.0,137.0,3.8,19.0,966.0,870.18,664.18
2018,6,24,11,15,890.5,138.0,3.75,19.05,981.0,899.64,683.57
2018,6,24,11,30,894.0,139.0,3.7,19.1,996.0,926.97,701.42
2018,6,24,11,45,896.0,139.0,3.7,19.15,1003.0,949.76,716.42
2018,6,24,12,0,898.0,139.0,3.7,19.2,1010.0,970.16,729.84
2018,6,24,12,15,901.5,137.0,3.65,19.2,1010.5,987.56,741.09
2018,6,24,12,30,905.0,135.0,3.6,19.2,1011.0,1002.4,750.67
2018,6,24,12,45,908.0,131.0,3.6,19.2,1004.0,1012.1,757.24
2018,6,24,13,0,911.0,127.0,3.6,19.2,997.0,1018.96,762.06
2018,6,24,13,15,906.5,127.0,3.55,19.2,981.0,1019.58,762.47
2018,6,24,13,30,902.0,127.0,3.5,19.2,965.0,1017.29,761.1
2018,6,24,13,45,897.0,125.5,3.5,19.15,942.0,1010.08,757.1
2018,6,24,14,0,892.0,124.0,3.5,19.1,919.0,1000.01,751.32
2018,6,24,14,15,884.0,123.5,3.45,19.0,890.0,985.31,742.3
2018,6,24,14,30,876.0,123.0,3.4,18.9,861.0,967.98,731.62
2018,6,24,14,45,866.5,121.5,3.4,18.8,826.0,945.67,717.97
2018,6,24,15,0,857.0,120.0,3.4,18.7,791.0,921.03,702.75
2018,6,24,15,15,845.0,117.0,3.4,18.7,750.5,895.75,686.81
2018,6,24,15,30,833.0,114.0,3.4,18.7,710.0,863.05,665.63
2018,6,24,15,45,816.5,111.5,3.35,18.45,665.0,825.32,641.12
2018,6,24,16,0,800.0,109.0,3.3,18.2,620.0,786.27,615.44
2018,6,24,16,15,779.0,106.0,3.3,18.0,572.0,742.02,585.79
2018,6,24,16,30,758.0,103.0,3.3,17.8,524.0,697.18,555.26
2018,6,24,16,45,731.5,99.0,3.3,17.6,474.0,649.5,522.04
2018,6,24,17,0,705.0,95.0,3.3,17.4,424.0,599.79,485.38
2018,6,24,17,15,670.5,90.0,3.25,17.15,373.5,544.46,443.03
2018,6,24,17,30,636.0,85.0,3.2,16.9,323.0,490.7,400.72
2018,6,24,17,45,589.0,78.5,3.15,16.65,273.5,430.14,351.72
2018,6,24,18,0,542.0,72.0,3.1,16.4,224.0,372.79,303.81
2018,6,24,18,15,477.0,63.5,3.0,16.15,177.5,308.35,248.8
2018,6,24,18,30,412.0,55.0,2.9,15.9,131.0,249.31,197.03
2018,6,24,18,45,321.5,44.0,2.8,15.65,92.5,183.97,139.8
2018,6,24,19,0,231.0,33.0,2.7,15.4,54.0,128.07,86.06
2018,6,24,19,15,134.5,20.0,2.6,15.3,30.5,67.11,0.0
2018,6,24,19,30,38.0,7.0,2.5,15.2,7.0,15.61,0.0
2018,6,24,19,45,19.0,3.5,2.4,15.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,4,45,3.5,1.5,3.75,13.9,1.5,0.0,0.0
2018,6,25,5,0,7.0,3.0,3.9,14.0,3.0,2.95,0.0
2018,6,25,5,15,16.0,7.0,3.95,14.15,8.5,6.11,0.0
2018,6,25,5,30,25.0,11.0,4.0,14.3,14.0,9.46,2.32
2018,6,25,5,45,25.0,13.5,4.0,14.45,17.5,12.76,5.55
2018,6,25,6,0,25.0,16.0,4.0,14.6,21.0,15.0,7.7
2018,6,25,6,15,12.5,18.0,3.9,14.75,20.5,17.57,10.09
2018,6,25,6,30,0.0,20.0,3.8,14.9,20.0,19.29,10.86
2018,6,25,6,45,0.0,30.5,3.7,15.05,30.5,29.44,19.49
2018,6,25,7,0,0.0,41.0,3.6,15.2,41.0,39.59,28.05
2018,6,25,7,15,0.0,72.0,3.5,15.45,72.0,69.61,53.18
2018,6,25,7,30,0.0,103.0,3.4,15.7,103.0,98.86,77.27
2018,6,25,7,45,1.0,125.0,3.3,15.95,125.5,119.72,94.06
2018,6,25,8,0,2.0,147.0,3.2,16.2,148.0,140.72,110.75
2018,6,25,8,15,12.5,186.5,3.15,16.4,194.5,181.49,143.13
2018,6,25,8,30,23.0,226.0,3.1,16.6,241.0,223.26,175.86
2018,6,25,8,45,33.0,262.0,3.1,16.85,285.0,258.02,202.68
2018,6,25,9,0,43.0,298.0,3.1,17.1,329.0,298.12,233.37
2018,6,25,9,15,39.5,306.5,3.2,17.3,336.5,307.33,239.89
2018,6,25,9,30,36.0,315.0,3.3,17.5,344.0,316.16,246.16
2018,6,25,9,45,47.5,343.0,3.35,17.65,382.5,352.11,273.43
2018,6,25,10,0,59.0,371.0,3.4,17.8,421.0,389.19,301.24
2018,6,25,10,15,71.0,395.0,3.5,17.9,457.5,424.07,327.31
2018,6,25,10,30,83.0,419.0,3.6,18.0,494.0,459.97,353.98
2018,6,25,10,45,84.0,430.5,3.7,18.1,507.5,476.38,365.79
2018,6,25,11,0,85.0,442.0,3.8,18.2,521.0,492.8,377.67
2018,6,25,11,15,100.5,455.0,3.85,18.25,550.0,523.13,400.23
2018,6,25,11,30,116.0,468.0,3.9,18.3,579.0,554.51,423.41
2018,6,25,11,45,236.0,431.5,4.0,18.3,659.5,635.02,486.34
2018,6,25,12,0,356.0,395.0,4.1,18.3,740.0,719.25,550.82
2018,6,25,12,15,489.5,329.0,4.15,18.3,803.0,792.67,607.49
2018,6,25,12,30,623.0,263.0,4.2,18.3,866.0,865.44,663.07
2018,6,25,12,45,410.0,369.0,4.3,18.25,764.5,774.23,591.71
2018,6,25,13,0,197.0,475.0,4.4,18.2,663.0,670.7,511.02
2018,6,25,13,15,185.0,466.5,4.5,18.2,641.0,654.28,500.12
2018,6,25,13,30,173.0,458.0,4.6,18.2,619.0,637.0,488.08
2018,6,25,13,45,371.0,362.0,4.7,18.15,696.0,740.49,571.87
2018,6,25,14,0,569.0,266.0,4.8,18.1,773.0,842.9,652.79
2018,6,25,14,15,736.5,185.5,4.85,18.0,820.0,917.65,708.77
2018,6,25,14,30,904.0,105.0,4.9,17.9,867.0,975.57,750.7
2018,6,25,14,45,897.5,102.5,5.0,17.85,832.5,954.45,737.56
2018,6,25,15,0,891.0,100.0,5.1,17.8,798.0,930.78,723.09
2018,6,25,15,15,880.0,98.0,5.1,17.8,758.0,901.2,703.54
2018,6,25,15,30,869.0,96.0,5.1,17.8,718.0,869.58,682.46
2018,6,25,15,45,857.0,93.5,5.2,17.5,674.5,834.68,660.2
2018,6,25,16,0,845.0,91.0,5.3,17.2,631.0,798.15,636.43
2018,6,25,16,15,829.5,88.5,5.4,17.0,584.5,762.2,612.48
2018,6,25,16,30,814.0,86.0,5.5,16.8,538.0,720.39,583.69
2018,6,25,16,45,792.0,82.0,5.55,16.6,488.0,671.4,548.67
2018,6,25,17,0,770.0,78.0,5.6,16.4,438.0,622.32,512.8
2018,6,25,17,15,739.0,75.0,5.65,16.15,387.5,568.82,470.89
2018,6,25,17,30,708.0,72.0,5.7,15.9,337.0,516.46,428.65
2018,6,25,17,45,664.5,67.0,5.75,15.65,286.5,458.75,380.69
2018,6,25,18,0,621.0,62.0,5.8,15.4,236.0,401.72,331.84
2018,6,25,18,15,556.5,56.0,5.7,15.1,188.5,336.93,275.12
2018,6,25,18,30,492.0,50.0,5.6,14.8,141.0,277.45,221.58
2018,6,25,18,45,392.0,41.0,5.55,14.55,100.0,207.12,158.87
2018,6,25,19,0,292.0,32.0,5.5,14.3,59.0,146.13,99.22
2018,6,25,19,15,166.5,19.5,5.4,14.15,33.0,75.14,0.0
2018,6,25,19,30,41.0,7.0,5.3,14.0,7.0,16.32,0.0
2018,6,25,19,45,20.5,3.5,5.25,13.85,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.25,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.3,12.8,13.0,11.8,0.0
2018,6,26,5,15,187.0,25.5,4.3,13.1,42.5,20.16,2.81
2018,6,26,5,30,307.0,39.0,4.3,13.4,72.0,31.53,20.92
2018,6,26,5,45,374.5,48.5,4.3,13.65,109.5,37.13,26.95
2018,6,26,6,0,442.0,58.0,4.3,13.9,147.0,42.42,32.09
2018,6,26,6,15,292.5,83.0,4.25,14.15,149.0,61.41,49.21
2018,6,26,6,30,143.0,108.0,4.2,14.4,151.0,98.46,73.71
2018,6,26,6,45,92.0,127.0,4.1,14.65,156.5,117.67,90.17
2018,6,26,7,0,41.0,146.0,4.0,14.9,162.0,136.41,107.5
2018,6,26,7,15,68.5,173.0,4.0,15.15,204.0,167.94,132.12
2018,6,26,7,30,96.0,200.0,4.0,15.4,246.0,202.44,159.2
2018,6,26,7,45,153.0,222.0,3.95,15.65,305.0,240.0,188.08
2018,6,26,8,0,210.0,244.0,3.9,15.9,364.0,287.64,225.42
2018,6,26,8,15,249.5,260.0,3.9,16.1,414.5,324.41,254.64
2018,6,26,8,30,289.0,276.0,3.9,16.3,465.0,369.49,290.36
2018,6,26,8,45,349.0,278.5,3.9,16.55,522.0,416.45,327.37
2018,6,26,9,0,409.0,281.0,3.9,16.8,579.0,464.74,365.3
2018,6,26,9,15,547.0,241.0,3.9,16.95,662.0,528.75,416.16
2018,6,26,9,30,685.0,201.0,3.9,17.1,745.0,601.98,473.67
2018,6,26,9,45,701.5,203.0,3.9,17.3,781.0,644.56,505.79
2018,6,26,10,0,718.0,205.0,3.9,17.5,817.0,687.32,537.59
2018,6,26,10,15,749.5,197.5,3.95,17.6,854.5,732.29,571.22
2018,6,26,10,30,781.0,190.0,4.0,17.7,892.0,778.73,605.3
2018,6,26,10,45,853.5,156.5,4.05,17.8,940.0,832.8,643.0
2018,6,26,11,0,926.0,123.0,4.1,17.9,988.0,888.62,681.45
2018,6,26,11,15,938.0,118.5,4.15,17.95,1006.0,921.3,703.52
2018,6,26,11,30,950.0,114.0,4.2,18.0,1024.0,952.08,724.38
2018,6,26,11,45,952.5,113.0,4.2,18.0,1031.0,975.52,740.03
2018,6,26,12,0,955.0,112.0,4.2,18.0,1038.0,996.39,753.99
2018,6,26,12,15,957.0,110.5,4.25,18.05,1038.0,1013.62,765.7
2018,6,26,12,30,959.0,109.0,4.3,18.1,1038.0,1028.07,775.62
2018,6,26,12,45,960.5,107.0,4.35,18.1,1030.5,1038.64,783.18
2018,6,26,13,0,962.0,105.0,4.4,18.1,1023.0,1046.22,788.91
2018,6,26,13,15,960.0,103.5,4.45,18.1,1007.5,1047.83,790.88
2018,6,26,13,30,958.0,102.0,4.5,18.1,992.0,1046.33,790.91
2018,6,26,13,45,954.5,100.5,4.6,18.1,969.5,1040.28,788.47
2018,6,26,14,0,951.0,99.0,4.7,18.1,947.0,1031.17,784.04
2018,6,26,14,15,945.0,97.5,4.75,18.05,917.0,1016.65,775.67
2018,6,26,14,30,939.0,96.0,4.8,18.0,887.0,999.27,765.41
2018,6,26,14,45,932.0,94.0,4.9,17.9,852.0,977.64,752.78
2018,6,26,15,0,925.0,92.0,5.0,17.8,817.0,953.38,738.25
2018,6,26,15,15,915.0,90.0,5.0,17.8,776.5,923.95,718.98
2018,6,26,15,30,905.0,88.0,5.0,17.8,736.0,892.32,698.09
2018,6,26,15,45,892.5,86.5,5.1,17.55,691.5,857.12,675.76
2018,6,26,16,0,880.0,85.0,5.2,17.3,647.0,820.24,651.9
2018,6,26,16,15,863.5,82.0,5.2,17.1,598.5,777.04,622.34
2018,6,26,16,30,847.0,79.0,5.2,16.9,550.0,732.84,591.63
2018,6,26,16,45,825.0,76.0,5.25,16.7,499.0,688.35,560.4
2018,6,26,17,0,803.0,73.0,5.3,16.5,448.0,639.18,524.91
2018,6,26,17,15,772.5,70.0,5.3,16.25,396.5,584.72,482.7
2018,6,26,17,30,742.0,67.0,5.3,16.0,345.0,531.32,439.81
2018,6,26,17,45,699.5,62.5,5.3,15.75,293.5,470.88,389.88
2018,6,26,18,0,657.0,58.0,5.3,15.5,242.0,413.1,340.52
2018,6,26,18,15,593.0,52.5,5.2,15.25,193.5,349.93,285.11
2018,6,26,18,30,529.0,47.0,5.1,15.0,145.0,289.67,230.85
2018,6,26,18,45,400.5,39.5,5.05,14.7,101.0,208.82,159.95
2018,6,26,19,0,272.0,32.0,5.0,14.4,57.0,139.81,94.93
2018,6,26,19,15,167.0,20.5,4.9,14.25,33.0,76.88,0.0
2018,6,26,19,30,62.0,9.0,4.8,14.1,9.0,23.13,0.0
2018,6,26,19,45,31.0,4.5,4.75,13.95,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.25,12.95,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.3,13.0,4.0,3.93,0.0
2018,6,27,5,15,24.0,9.5,4.3,13.15,12.0,8.24,0.0
2018,6,27,5,30,42.0,15.0,4.3,13.3,20.0,12.83,5.15
2018,6,27,5,45,171.0,31.5,4.3,13.5,64.0,23.04,14.61
2018,6,27,6,0,300.0,48.0,4.3,13.7,108.0,34.7,25.26
2018,6,27,6,15,150.0,40.0,4.3,13.9,70.0,28.15,19.6
2018,6,27,6,30,0.0,32.0,4.3,14.1,32.0,30.89,20.82
2018,6,27,6,45,0.0,39.5,4.25,14.35,39.5,38.14,26.98
2018,6,27,7,0,0.0,47.0,4.2,14.6,47.0,45.4,33.04
2018,6,27,7,15,0.0,73.0,4.2,14.8,73.0,70.58,54.14
2018,6,27,7,30,0.0,99.0,4.2,15.0,99.0,95.16,74.43
2018,6,27,7,45,0.0,112.0,4.2,15.25,112.0,107.47,84.28
2018,6,27,8,0,0.0,125.0,4.2,15.5,125.0,119.8,94.05
2018,6,27,8,15,0.0,134.0,4.25,15.75,134.0,128.44,100.73
2018,6,27,8,30,0.0,143.0,4.3,16.0,143.0,137.1,107.37
2018,6,27,8,45,0.5,150.0,4.35,16.2,150.5,144.14,112.69
2018,6,27,9,0,1.0,157.0,4.4,16.4,158.0,151.22,118.04
2018,6,27,9,15,1.5,157.5,4.45,16.55,159.0,152.23,118.53
2018,6,27,9,30,2.0,158.0,4.5,16.7,160.0,153.25,119.06
2018,6,27,9,45,3.0,161.5,4.5,16.85,164.0,157.47,122.18
2018,6,27,10,0,4.0,165.0,4.5,17.0,168.0,161.77,125.38
2018,6,27,10,15,8.0,204.5,4.6,17.05,211.5,202.62,157.69
2018,6,27,10,30,12.0,244.0,4.7,17.1,255.0,243.82,189.92
2018,6,27,10,45,15.5,280.0,4.75,17.2,294.5,281.69,219.19
2018,6,27,11,0,19.0,316.0,4.8,17.3,334.0,319.93,248.5
2018,6,27,11,15,21.0,332.0,4.85,17.3,352.0,338.15,262.35
2018,6,27,11,30,23.0,348.0,4.9,17.3,370.0,356.53,276.35
2018,6,27,11,45,34.5,381.0,5.0,17.3,414.5,401.25,310.74
2018,6,27,12,0,46.0,414.0,5.1,17.3,459.0,446.51,345.26
2018,6,27,12,15,40.0,397.5,5.15,17.3,436.5,427.44,330.65
2018,6,27,12,30,34.0,381.0,5.2,17.3,414.0,407.78,315.75
2018,6,27,12,45,25.5,340.0,5.25,17.25,364.5,360.75,279.96
2018,6,27,13,0,17.0,299.0,5.3,17.2,315.0,308.73,240.0
2018,6,27,13,15,19.5,313.5,5.4,17.15,331.5,326.09,253.84
2018,6,27,13,30,22.0,328.0,5.5,17.1,348.0,343.54,267.65
2018,6,27,13,45,33.5,353.5,5.55,17.05,383.5,388.08,302.61
2018,6,27,14,0,45.0,379.0,5.6,17.0,419.0,426.98,333.06
2018,6,27,14,15,43.0,364.0,5.65,16.9,401.5,410.74,321.11
2018,6,27,14,30,41.0,349.0,5.7,16.8,384.0,394.27,309.08
2018,6,27,14,45,32.5,318.0,5.8,16.7,345.0,354.58,278.84
2018,6,27,15,0,24.0,287.0,5.9,16.6,306.0,306.75,241.94
2018,6,27,15,15,15.5,242.5,5.9,16.6,254.5,253.78,200.39
2018,6,27,15,30,7.0,198.0,5.9,16.6,203.0,201.14,158.58
2018,6,27,15,45,5.0,182.5,6.05,16.25,186.0,183.93,145.32
2018,6,27,16,0,3.0,167.0,6.2,15.9,169.0,166.79,131.95
2018,6,27,16,15,7.0,173.5,6.3,15.65,177.5,177.06,141.04
2018,6,27,16,30,11.0,180.0,6.4,15.4,186.0,187.45,150.25
2018,6,27,16,45,27.0,174.5,6.45,15.2,187.5,200.34,161.95
2018,6,27,17,0,43.0,169.0,6.5,15.0,189.0,205.92,167.6
2018,6,27,17,15,90.0,158.5,6.5,14.75,194.0,224.61,184.78
2018,6,27,17,30,137.0,148.0,6.5,14.5,199.0,246.62,204.18
2018,6,27,17,45,179.0,123.5,6.5,14.25,180.0,237.6,197.27
2018,6,27,18,0,221.0,99.0,6.5,14.0,161.0,230.99,191.38
2018,6,27,18,15,193.5,82.0,6.4,13.8,128.5,189.93,155.28
2018,6,27,18,30,166.0,65.0,6.3,13.6,96.0,151.12,120.6
2018,6,27,18,45,113.5,48.5,6.25,13.45,67.0,106.05,80.75
2018,6,27,19,0,61.0,32.0,6.2,13.3,38.0,60.41,39.35
2018,6,27,19,15,35.5,18.5,6.15,13.25,21.5,32.04,0.0
2018,6,27,19,30,10.0,5.0,6.1,13.2,5.0,7.22,0.0
2018,6,27,19,45,5.0,2.5,6.1,13.15,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,28,4,45,20.0,5.5,6.3,13.65,6.0,0.0,0.0
2018,6,28,5,0,40.0,11.0,6.4,13.7,12.0,10.81,0.0
2018,6,28,5,15,139.5,25.5,6.5,13.9,38.5,20.21,1.32
2018,6,28,5,30,239.0,40.0,6.6,14.1,65.0,31.1,20.36
2018,6,28,5,45,307.0,50.0,6.7,14.25,100.0,37.75,27.37
2018,6,28,6,0,375.0,60.0,6.8,14.4,135.0,44.09,33.47
2018,6,28,6,15,255.0,85.5,6.8,14.6,143.0,67.31,54.33
2018,6,28,6,30,135.0,111.0,6.8,14.8,151.0,99.78,75.12
2018,6,28,6,45,265.0,118.5,6.75,15.0,215.5,122.9,87.4
2018,6,28,7,0,395.0,126.0,6.7,15.2,280.0,157.71,109.91
2018,6,28,7,15,476.5,127.5,6.75,15.35,339.0,195.61,138.99
2018,6,28,7,30,558.0,129.0,6.8,15.5,398.0,240.57,175.68
2018,6,28,7,45,516.5,157.0,6.8,15.65,426.5,281.77,213.76
2018,6,28,8,0,475.0,185.0,6.8,15.8,455.0,318.3,247.1
2018,6,28,8,15,556.5,175.0,6.75,15.95,518.0,365.83,286.93
2018,6,28,8,30,638.0,165.0,6.7,16.1,581.0,419.28,331.76
2018,6,28,8,45,745.0,136.0,6.65,16.25,653.5,479.08,381.68
2018,6,28,9,0,852.0,107.0,6.6,16.4,726.0,547.42,438.1
2018,6,28,9,15,863.0,108.5,6.5,16.55,764.5,593.4,475.74
2018,6,28,9,30,874.0,110.0,6.4,16.7,803.0,639.08,512.31
2018,6,28,9,45,875.0,115.0,6.3,16.8,834.0,680.86,545.03
2018,6,28,10,0,876.0,120.0,6.2,16.9,865.0,721.18,575.71
2018,6,28,10,15,889.5,117.5,6.15,16.95,895.5,762.18,605.26
2018,6,28,10,30,903.0,115.0,6.1,17.0,926.0,802.24,633.84
2018,6,28,10,45,907.0,116.5,6.05,17.1,947.0,837.24,658.35
2018,6,28,11,0,911.0,118.0,6.0,17.2,968.0,870.35,681.32
2018,6,28,11,15,913.5,118.5,6.0,17.2,982.0,899.18,701.6
2018,6,28,11,30,916.0,119.0,6.0,17.2,996.0,925.76,720.25
2018,6,28,11,45,917.0,119.5,5.95,17.2,1002.5,948.63,735.96
2018,6,28,12,0,918.0,120.0,5.9,17.2,1009.0,969.0,749.9
2018,6,28,12,15,920.5,118.0,5.95,17.2,1009.0,985.77,761.96
2018,6,28,12,30,923.0,116.0,6.0,17.2,1009.0,999.87,772.24
2018,6,28,12,45,924.5,113.5,6.05,17.2,1002.0,1009.73,779.64
2018,6,28,13,0,926.0,111.0,6.1,17.2,995.0,1016.7,785.14
2018,6,28,13,15,923.5,110.0,6.15,17.15,980.0,1018.33,787.15
2018,6,28,13,30,921.0,109.0,6.2,17.1,965.0,1016.98,787.21
2018,6,28,13,45,916.5,108.5,6.25,17.05,943.0,1011.22,784.27
2018,6,28,14,0,912.0,108.0,6.3,17.0,921.0,1002.56,779.4
2018,6,28,14,15,905.5,107.0,6.35,16.9,892.5,988.6,770.99
2018,6,28,14,30,899.0,106.0,6.4,16.8,864.0,971.9,760.69
2018,6,28,14,45,890.5,104.5,6.4,16.7,829.5,950.16,746.54
2018,6,28,15,0,882.0,103.0,6.4,16.6,795.0,925.98,730.65
2018,6,28,15,15,871.0,101.0,6.4,16.6,755.0,896.7,710.74
2018,6,28,15,30,860.0,99.0,6.4,16.6,715.0,865.39,689.28
2018,6,28,15,45,845.5,97.0,6.4,16.3,671.0,829.26,664.9
2018,6,28,16,0,831.0,95.0,6.4,16.0,627.0,796.59,642.92
2018,6,28,16,15,812.0,93.0,6.45,15.85,579.5,754.12,613.04
2018,6,28,16,30,793.0,91.0,6.5,15.7,532.0,710.88,582.18
2018,6,28,16,45,768.0,87.5,6.5,15.5,482.0,661.1,545.69
2018,6,28,17,0,743.0,84.0,6.5,15.3,432.0,611.48,508.24
2018,6,28,17,15,710.5,80.0,6.5,15.05,381.5,556.92,464.79
2018,6,28,17,30,678.0,76.0,6.5,14.8,331.0,506.13,423.16
2018,6,28,17,45,632.0,71.0,6.45,14.6,281.0,446.09,372.66
2018,6,28,18,0,586.0,66.0,6.4,14.4,231.0,389.14,323.35
2018,6,28,18,15,520.5,59.0,6.3,14.15,184.0,324.2,266.2
2018,6,28,18,30,455.0,52.0,6.2,13.9,137.0,264.67,212.49
2018,6,28,18,45,355.5,43.0,6.1,13.7,97.5,196.05,151.12
2018,6,28,19,0,256.0,34.0,6.0,13.5,58.0,137.74,94.24
2018,6,28,19,15,146.5,21.0,5.95,13.45,33.0,71.99,0.0
2018,6,28,19,30,37.0,8.0,5.9,13.4,8.0,16.41,0.0
2018,6,28,19,45,18.5,4.0,5.85,13.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.3,12.9,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.2,13.0,11.0,9.83,0.0
2018,6,29,5,15,190.5,22.5,2.1,13.25,39.5,18.25,0.0
2018,6,29,5,30,317.0,35.0,2.0,13.5,68.0,27.68,17.55
2018,6,29,5,45,405.0,43.0,1.95,13.75,108.5,32.11,22.53
2018,6,29,6,0,493.0,51.0,1.9,14.0,149.0,36.32,26.68
2018,6,29,6,15,490.0,63.0,1.8,14.25,183.5,43.83,33.59
2018,6,29,6,30,487.0,75.0,1.7,14.5,218.0,77.84,46.46
2018,6,29,6,45,482.5,91.5,1.65,14.8,256.0,115.85,72.36
2018,6,29,7,0,478.0,108.0,1.6,15.1,294.0,154.34,102.92
2018,6,29,7,15,596.0,99.5,1.6,15.45,364.0,193.11,130.93
2018,6,29,7,30,714.0,91.0,1.6,15.8,434.0,244.47,171.4
2018,6,29,7,45,767.5,86.5,1.6,16.1,491.5,294.84,214.36
2018,6,29,8,0,821.0,82.0,1.6,16.4,549.0,347.07,258.9
2018,6,29,8,15,838.5,84.0,1.7,16.75,596.0,400.02,304.1
2018,6,29,8,30,856.0,86.0,1.8,17.1,643.0,449.83,345.95
2018,6,29,8,45,869.0,88.5,1.95,17.4,687.0,498.8,386.37
2018,6,29,9,0,882.0,91.0,2.1,17.7,731.0,548.03,425.97
2018,6,29,9,15,890.0,93.5,2.25,17.95,769.5,594.46,462.62
2018,6,29,9,30,898.0,96.0,2.4,18.2,808.0,640.3,497.98
2018,6,29,9,45,903.0,99.5,2.5,18.45,841.5,684.31,530.97
2018,6,29,10,0,908.0,103.0,2.6,18.7,875.0,727.12,561.54
2018,6,29,10,15,914.0,104.0,2.7,18.85,902.5,766.97,588.93
2018,6,29,10,30,920.0,105.0,2.8,19.0,930.0,805.32,615.09
2018,6,29,10,45,924.0,106.0,2.9,19.15,951.5,840.41,638.83
2018,6,29,11,0,928.0,107.0,3.0,19.3,973.0,873.54,661.15
2018,6,29,11,15,931.0,107.5,3.1,19.4,987.5,903.26,681.19
2018,6,29,11,30,934.0,108.0,3.2,19.5,1002.0,930.69,699.7
2018,6,29,11,45,935.0,108.0,3.3,19.6,1008.5,953.45,715.06
2018,6,29,12,0,936.0,108.0,3.4,19.7,1015.0,973.64,728.77
2018,6,29,12,15,935.5,108.5,3.5,19.75,1014.5,990.25,740.29
2018,6,29,12,30,935.0,109.0,3.6,19.8,1014.0,1004.09,750.08
2018,6,29,12,45,933.0,109.0,3.75,19.8,1006.0,1013.15,757.27
2018,6,29,13,0,931.0,109.0,3.9,19.8,998.0,1019.28,762.64
2018,6,29,13,15,929.0,108.0,4.0,19.75,983.0,1021.44,765.27
2018,6,29,13,30,927.0,107.0,4.1,19.7,968.0,1020.6,766.02
2018,6,29,13,45,923.5,105.5,4.2,19.7,946.0,1014.79,763.39
2018,6,29,14,0,920.0,104.0,4.3,19.7,924.0,1006.02,758.88
2018,6,29,14,15,914.5,102.5,4.4,19.6,895.5,992.42,751.42
2018,6,29,14,30,909.0,101.0,4.5,19.5,867.0,976.02,742.5
2018,6,29,14,45,902.0,99.0,4.55,19.4,833.0,954.99,729.95
2018,6,29,15,0,895.0,97.0,4.6,19.3,799.0,931.41,715.64
2018,6,29,15,15,884.5,95.0,4.6,19.3,759.0,902.28,696.73
2018,6,29,15,30,874.0,93.0,4.6,19.3,719.0,871.06,676.29
2018,6,29,15,45,861.0,90.5,4.7,19.05,675.0,835.24,653.71
2018,6,29,16,0,848.0,88.0,4.8,18.8,631.0,797.83,629.63
2018,6,29,16,15,831.0,86.0,4.85,18.6,584.0,756.46,601.85
2018,6,29,16,30,814.0,84.0,4.9,18.4,537.0,718.8,576.44
2018,6,29,16,45,790.0,80.5,4.9,18.2,486.5,668.99,541.12
2018,6,29,17,0,766.0,77.0,4.9,18.0,436.0,619.24,505.19
2018,6,29,17,15,733.5,74.0,4.85,17.7,385.0,564.95,463.09
2018,6,29,17,30,701.0,71.0,4.8,17.4,334.0,511.93,420.82
2018,6,29,17,45,655.0,67.0,4.75,17.1,284.0,454.22,373.42
2018,6,29,18,0,609.0,63.0,4.7,16.8,234.0,397.48,325.4
2018,6,29,18,15,543.0,56.5,4.65,16.45,186.5,331.88,268.89
2018,6,29,18,30,477.0,50.0,4.6,16.1,139.0,271.75,215.58
2018,6,29,18,45,370.5,41.5,4.5,15.7,98.0,200.14,152.7
2018,6,29,19,0,264.0,33.0,4.4,15.3,57.0,138.3,93.73
2018,6,29,19,15,150.0,20.0,4.4,15.15,32.0,71.7,0.0
2018,6,29,19,30,36.0,7.0,4.4,15.0,7.0,15.19,0.0
2018,6,29,19,45,18.0,3.5,4.35,14.85,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,4,45,42.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,6,30,5,0,84.0,10.0,1.3,14.3,11.0,9.83,0.0
2018,6,30,5,15,226.0,20.5,1.4,14.6,40.0,16.3,0.0
2018,6,30,5,30,368.0,31.0,1.5,14.9,69.0,23.83,14.18
2018,6,30,5,45,458.5,38.0,1.6,15.2,111.5,27.61,18.47
2018,6,30,6,0,549.0,45.0,1.7,15.5,154.0,31.22,22.0
2018,6,30,6,15,607.5,50.5,1.75,15.85,202.5,36.57,26.92
2018,6,30,6,30,666.0,56.0,1.8,16.2,251.0,72.62,36.92
2018,6,30,6,45,706.0,59.5,1.8,16.6,301.5,111.93,59.56
2018,6,30,7,0,746.0,63.0,1.8,17.0,352.0,155.55,91.65
2018,6,30,7,15,774.5,66.5,1.8,17.5,403.5,201.16,129.37
2018,6,30,7,30,803.0,70.0,1.8,18.0,455.0,249.69,171.2
2018,6,30,7,45,824.5,72.5,1.8,18.45,505.0,302.41,217.01
2018,6,30,8,0,846.0,75.0,1.8,18.9,555.0,352.63,260.45
2018,6,30,8,15,862.0,77.5,1.8,19.35,602.5,402.39,302.77
2018,6,30,8,30,878.0,80.0,1.8,19.8,650.0,453.07,344.65
2018,6,30,8,45,890.0,82.0,1.8,20.25,694.0,502.12,384.07
2018,6,30,9,0,902.0,84.0,1.8,20.7,738.0,551.31,422.35
2018,6,30,9,15,911.5,86.0,1.85,20.95,777.5,599.02,458.95
2018,6,30,9,30,921.0,88.0,1.9,21.2,817.0,646.23,494.22
2018,6,30,9,45,928.0,89.0,1.95,21.45,850.5,690.2,526.34
2018,6,30,10,0,935.0,90.0,2.0,21.7,884.0,733.05,555.61
2018,6,30,10,15,939.5,92.0,2.15,21.85,912.0,773.72,583.34
2018,6,30,10,30,944.0,94.0,2.3,22.0,940.0,812.73,609.78
2018,6,30,10,45,947.0,95.0,2.4,22.1,961.0,847.79,633.16
2018,6,30,11,0,950.0,96.0,2.5,22.2,982.0,880.78,655.08
2018,6,30,11,15,952.0,96.5,2.6,22.25,996.0,910.22,674.73
2018,6,30,11,30,954.0,97.0,2.7,22.3,1010.0,937.28,692.8
2018,6,30,11,45,934.0,109.5,2.8,22.35,1008.5,953.47,703.72
2018,6,30,12,0,914.0,122.0,2.9,22.4,1007.0,966.32,712.61
2018,6,30,12,15,783.0,194.5,2.95,22.35,952.5,933.51,691.21
2018,6,30,12,30,652.0,267.0,3.0,22.3,898.0,895.75,666.27
2018,6,30,12,45,731.5,222.0,3.1,22.3,924.5,937.97,696.27
2018,6,30,13,0,811.0,177.0,3.2,22.3,951.0,975.14,721.69
2018,6,30,13,15,863.5,146.0,3.2,22.25,958.5,995.35,735.3
2018,6,30,13,30,916.0,115.0,3.2,22.2,966.0,1017.81,750.6
2018,6,30,13,45,920.5,109.5,3.25,22.1,947.5,1015.83,750.43
2018,6,30,14,0,925.0,104.0,3.3,22.0,929.0,1010.73,748.54
2018,6,30,14,15,918.5,103.0,3.3,21.9,900.0,996.69,740.45
2018,6,30,14,30,912.0,102.0,3.3,21.8,871.0,979.87,730.66
2018,6,30,14,45,903.0,101.0,3.3,21.7,836.0,958.03,717.56
2018,6,30,15,0,894.0,100.0,3.3,21.6,801.0,933.74,702.84
2018,6,30,15,15,883.0,98.0,3.3,21.6,761.0,904.24,684.28
2018,6,30,15,30,872.0,96.0,3.3,21.6,721.0,872.66,664.25
2018,6,30,15,45,858.0,94.0,3.35,21.2,676.5,836.65,642.26
2018,6,30,16,0,844.0,92.0,3.4,20.8,632.0,799.12,618.9
2018,6,30,16,15,825.5,89.5,3.35,20.45,584.0,760.94,594.12
2018,6,30,16,30,807.0,87.0,3.3,20.1,536.0,717.07,564.84
2018,6,30,16,45,783.0,83.5,3.25,19.75,485.5,667.52,530.87
2018,6,30,17,0,759.0,80.0,3.2,19.4,435.0,618.03,496.09
2018,6,30,17,15,726.0,76.5,3.1,18.95,384.0,563.11,454.72
2018,6,30,17,30,693.0,73.0,3.0,18.5,333.0,511.76,414.81
2018,6,30,17,45,646.0,68.5,2.9,18.0,282.5,451.11,366.4
2018,6,30,18,0,599.0,64.0,2.8,17.5,232.0,393.64,318.94
2018,6,30,18,15,530.5,57.0,2.75,17.1,184.0,326.72,262.4
2018,6,30,18,30,462.0,50.0,2.7,16.7,136.0,265.55,209.13
2018,6,30,18,45,361.0,41.0,2.7,16.3,96.0,196.14,148.78
2018,6,30,19,0,260.0,32.0,2.7,15.9,56.0,136.19,91.8
2018,6,30,19,15,152.0,19.5,2.75,15.7,31.5,71.6,0.0
2018,6,30,19,30,44.0,7.0,2.8,15.5,7.0,17.04,0.0
2018,6,30,19,45,22.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.15,14.5,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.2,14.6,9.0,7.86,0.0
2018,7,1,5,15,162.5,21.0,3.25,14.85,35.5,16.48,0.0
2018,7,1,5,30,271.0,34.0,3.3,15.1,62.0,26.85,16.56
2018,7,1,5,45,362.5,44.0,3.3,15.35,102.5,33.22,23.27
2018,7,1,6,0,454.0,54.0,3.3,15.6,143.0,39.17,28.97
2018,7,1,6,15,516.0,61.0,3.25,15.85,190.0,42.1,31.79
2018,7,1,6,30,578.0,68.0,3.2,16.1,237.0,74.61,41.43
2018,7,1,6,45,622.0,73.5,3.1,16.3,286.5,111.93,63.25
2018,7,1,7,0,666.0,79.0,3.0,16.5,336.0,153.88,94.08
