Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,0,40.0,32.0,2.8,15.2,39.0,29.05,19.99
2018,7,11,6,15,20.0,36.0,2.65,15.5,39.5,34.91,25.41
2018,7,11,6,30,0.0,40.0,2.5,15.8,40.0,38.62,27.23
2018,7,11,6,45,0.0,57.5,2.4,16.05,57.5,55.56,41.54
2018,7,11,7,0,0.0,75.0,2.3,16.3,75.0,72.33,55.49
2018,7,11,7,15,0.0,103.5,2.2,16.6,103.5,98.59,77.1
2018,7,11,7,30,0.0,132.0,2.1,16.9,132.0,124.8,98.26
2018,7,11,7,45,4.5,155.5,2.05,17.2,158.0,147.86,116.38
2018,7,11,8,0,9.0,179.0,2.0,17.5,184.0,171.46,134.72
2018,7,11,8,15,20.0,209.5,2.0,17.8,222.0,204.24,160.09
2018,7,11,8,30,31.0,240.0,2.0,18.1,260.0,233.46,182.39
2018,7,11,8,45,47.0,272.5,2.0,18.4,305.0,272.31,211.96
2018,7,11,9,0,63.0,305.0,2.0,18.7,350.0,312.87,242.49
2018,7,11,9,15,86.5,330.5,2.1,19.0,396.0,353.17,272.73
2018,7,11,9,30,110.0,356.0,2.2,19.3,442.0,391.86,301.54
2018,7,11,9,45,100.0,371.0,2.25,19.55,452.0,409.41,313.76
2018,7,11,10,0,90.0,386.0,2.3,19.8,462.0,422.26,322.48
2018,7,11,10,15,112.0,407.5,2.35,20.05,505.0,460.42,350.47
2018,7,11,10,30,134.0,429.0,2.4,20.3,548.0,503.43,381.57
2018,7,11,10,45,131.5,442.0,2.45,20.5,561.0,520.88,393.43
2018,7,11,11,0,129.0,455.0,2.5,20.7,574.0,538.07,405.18
2018,7,11,11,15,145.0,464.0,2.55,20.85,600.0,566.97,425.92
2018,7,11,11,30,161.0,473.0,2.6,21.0,626.0,596.55,446.97
2018,7,11,11,45,171.0,477.5,2.7,21.15,641.0,616.97,461.52
2018,7,11,12,0,181.0,482.0,2.8,21.3,656.0,637.44,476.15
2018,7,11,12,15,178.5,481.5,2.85,21.3,653.0,641.26,478.87
2018,7,11,12,30,176.0,481.0,2.9,21.3,650.0,644.41,481.27
2018,7,11,12,45,175.0,477.0,3.0,21.35,644.0,644.84,482.0
2018,7,11,13,0,174.0,473.0,3.1,21.4,638.0,644.55,482.27
2018,7,11,13,15,175.0,464.5,3.2,21.3,628.5,640.92,480.66
2018,7,11,13,30,176.0,456.0,3.3,21.2,619.0,636.51,478.54
2018,7,11,13,45,283.0,401.5,3.35,21.15,656.5,693.69,523.88
2018,7,11,14,0,390.0,347.0,3.4,21.1,694.0,748.91,567.04
2018,7,11,14,15,653.5,222.0,3.45,20.95,781.0,873.62,662.79
2018,7,11,14,30,917.0,97.0,3.5,20.8,868.0,976.4,733.73
2018,7,11,14,45,908.5,95.5,3.6,20.65,833.0,954.63,720.35
2018,7,11,15,0,900.0,94.0,3.7,20.5,798.0,930.33,706.21
2018,7,11,15,15,889.0,92.5,3.7,20.5,758.0,901.4,687.8
2018,7,11,15,30,878.0,91.0,3.7,20.5,718.0,870.36,667.88
2018,7,11,15,45,863.5,89.5,3.7,20.05,673.5,834.42,645.5
2018,7,11,16,0,849.0,88.0,3.7,19.6,629.0,796.95,621.78
2018,7,11,16,15,829.5,86.0,3.65,19.3,580.5,753.68,592.93
2018,7,11,16,30,810.0,84.0,3.6,19.0,532.0,714.26,566.55
2018,7,11,16,45,785.0,81.0,3.55,18.75,481.5,664.5,531.87
2018,7,11,17,0,760.0,78.0,3.5,18.5,431.0,614.85,496.46
2018,7,11,17,15,727.5,74.5,3.45,18.15,380.0,560.22,454.92
2018,7,11,17,30,695.0,71.0,3.4,17.8,329.0,506.85,413.11
2018,7,11,17,45,649.0,66.0,3.3,17.45,278.5,448.28,365.65
2018,7,11,18,0,603.0,61.0,3.2,17.1,228.0,390.64,317.45
2018,7,11,18,15,537.0,54.5,3.1,16.8,180.5,325.4,261.63
2018,7,11,18,30,471.0,48.0,3.0,16.5,133.0,265.68,208.98
2018,7,11,18,45,371.5,39.0,2.85,16.2,93.0,196.7,148.36
2018,7,11,19,0,272.0,30.0,2.7,15.9,53.0,136.9,88.08
2018,7,11,19,15,153.5,17.5,2.6,15.75,29.0,58.88,0.0
2018,7,11,19,30,35.0,5.0,2.5,15.6,5.0,12.87,0.0
2018,7,11,19,45,17.5,2.5,2.4,15.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,11.0,2.0,1.65,14.5,2.0,0.0,0.0
2018,7,12,5,0,22.0,4.0,1.7,14.6,4.0,3.93,0.0
2018,7,12,5,15,17.0,9.0,1.8,14.9,9.5,8.85,0.0
2018,7,12,5,30,12.0,14.0,1.9,15.2,15.0,13.61,4.67
2018,7,12,5,45,6.0,24.0,2.05,15.45,24.5,23.17,14.33
2018,7,12,6,0,0.0,34.0,2.2,15.7,34.0,32.83,23.25
2018,7,12,6,15,0.0,45.5,2.2,16.0,45.5,43.95,33.35
2018,7,12,6,30,0.0,57.0,2.2,16.3,57.0,55.08,41.07
2018,7,12,6,45,2.5,78.5,2.25,16.6,79.5,75.04,57.69
2018,7,12,7,0,5.0,100.0,2.3,16.9,102.0,95.25,74.23
2018,7,12,7,15,29.5,141.0,2.3,17.2,154.5,132.77,103.8
2018,7,12,7,30,54.0,182.0,2.3,17.5,207.0,175.2,137.03
2018,7,12,7,45,70.5,207.5,2.3,17.8,244.0,205.67,160.66
2018,7,12,8,0,87.0,233.0,2.3,18.1,281.0,237.96,185.66
2018,7,12,8,15,62.0,233.5,2.35,18.4,269.5,235.79,184.08
2018,7,12,8,30,37.0,234.0,2.4,18.7,258.0,230.68,179.93
2018,7,12,8,45,44.5,262.5,2.45,18.95,293.0,262.36,204.21
2018,7,12,9,0,52.0,291.0,2.5,19.2,328.0,294.93,228.82
2018,7,12,9,15,56.0,314.0,2.5,19.4,356.0,321.6,248.64
2018,7,12,9,30,60.0,337.0,2.5,19.6,384.0,348.75,268.64
2018,7,12,9,45,71.5,360.5,2.55,19.85,419.0,381.62,292.89
2018,7,12,10,0,83.0,384.0,2.6,20.1,454.0,415.54,317.69
2018,7,12,10,15,124.0,407.5,2.6,20.2,515.5,468.85,357.36
2018,7,12,10,30,165.0,431.0,2.6,20.3,577.0,528.41,400.95
2018,7,12,10,45,181.5,443.0,2.6,20.45,607.5,560.99,424.01
2018,7,12,11,0,198.0,455.0,2.6,20.6,638.0,594.39,447.61
2018,7,12,11,15,221.0,459.0,2.7,20.7,666.5,626.52,470.88
2018,7,12,11,30,244.0,463.0,2.8,20.8,695.0,659.18,494.43
2018,7,12,11,45,248.5,466.0,2.85,20.95,703.5,675.81,505.86
2018,7,12,12,0,253.0,469.0,2.9,21.1,712.0,692.04,517.1
2018,7,12,12,15,302.0,450.5,3.0,21.15,741.0,728.38,544.37
2018,7,12,12,30,351.0,432.0,3.1,21.2,770.0,764.93,571.57
2018,7,12,12,45,351.0,430.0,3.2,21.3,765.5,770.62,575.73
2018,7,12,13,0,351.0,428.0,3.3,21.4,761.0,775.08,579.3
2018,7,12,13,15,341.5,422.5,3.3,21.25,742.5,765.47,573.13
2018,7,12,13,30,332.0,417.0,3.3,21.1,724.0,754.5,566.13
2018,7,12,13,45,354.5,398.0,3.3,21.0,719.0,759.38,571.26
2018,7,12,14,0,377.0,379.0,3.3,20.9,714.0,762.54,575.16
2018,7,12,14,15,366.0,369.0,3.3,20.65,685.5,741.16,561.24
2018,7,12,14,30,355.0,359.0,3.3,20.4,657.0,718.62,546.6
2018,7,12,14,45,305.0,355.5,3.25,20.15,604.0,665.64,508.79
2018,7,12,15,0,255.0,352.0,3.2,19.9,551.0,613.26,471.06
2018,7,12,15,15,335.0,306.0,3.2,19.9,553.5,632.17,488.94
2018,7,12,15,30,415.0,260.0,3.2,19.9,556.0,655.03,508.99
2018,7,12,15,45,418.5,245.5,3.05,19.45,528.0,633.06,494.4
2018,7,12,16,0,422.0,231.0,2.9,19.0,500.0,609.54,478.8
2018,7,12,16,15,337.0,228.0,2.85,18.8,432.0,518.78,410.82
2018,7,12,16,30,252.0,225.0,2.8,18.6,364.0,442.1,352.08
2018,7,12,16,45,246.5,199.0,2.7,18.4,324.5,401.54,322.15
2018,7,12,17,0,241.0,173.0,2.6,18.2,285.0,360.55,291.13
2018,7,12,17,15,363.0,136.5,2.6,17.95,282.5,397.0,322.72
2018,7,12,17,30,485.0,100.0,2.6,17.7,280.0,413.37,337.19
2018,7,12,17,45,449.5,89.0,2.55,17.45,236.0,360.97,294.4
2018,7,12,18,0,414.0,78.0,2.5,17.2,192.0,311.06,252.7
2018,7,12,18,15,351.0,67.0,2.45,17.0,150.0,251.25,201.79
2018,7,12,18,30,288.0,56.0,2.4,16.8,108.0,197.1,154.69
2018,7,12,18,45,209.5,43.0,2.4,16.6,74.5,140.77,105.63
2018,7,12,19,0,131.0,30.0,2.4,16.4,41.0,91.81,57.72
2018,7,12,19,15,72.5,17.0,2.3,16.35,22.5,36.34,0.0
2018,7,12,19,30,14.0,4.0,2.2,16.3,4.0,3.93,0.0
2018,7,12,19,45,7.0,2.0,2.1,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.75,15.65,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.8,15.7,1.0,0.98,0.0
2018,7,13,5,15,3.0,3.0,1.8,15.9,3.0,2.95,0.0
2018,7,13,5,30,0.0,5.0,1.8,16.1,5.0,4.82,0.0
2018,7,13,5,45,0.0,8.5,1.8,16.3,8.5,8.19,1.39
2018,7,13,6,0,0.0,12.0,1.8,16.5,12.0,11.57,4.52
2018,7,13,6,15,8.5,23.5,1.8,16.75,26.0,22.87,14.64
2018,7,13,6,30,17.0,35.0,1.8,17.0,40.0,34.5,23.32
2018,7,13,6,45,45.0,69.0,1.8,17.25,85.0,68.05,50.14
2018,7,13,7,0,73.0,103.0,1.8,17.5,130.0,99.66,74.74
2018,7,13,7,15,49.5,130.0,1.9,17.7,149.5,127.04,98.02
2018,7,13,7,30,26.0,157.0,2.0,17.9,169.0,148.48,116.15
2018,7,13,7,45,57.0,193.0,2.05,18.15,223.0,189.96,148.26
2018,7,13,8,0,88.0,229.0,2.1,18.4,277.0,234.75,182.83
2018,7,13,8,15,90.5,245.0,2.2,18.6,298.5,255.76,199.14
2018,7,13,8,30,93.0,261.0,2.3,18.8,320.0,276.95,215.52
2018,7,13,8,45,89.5,282.0,2.35,19.0,342.0,299.87,232.98
2018,7,13,9,0,86.0,303.0,2.4,19.2,364.0,322.52,249.96
2018,7,13,9,15,104.5,333.0,2.45,19.4,411.5,364.95,281.9
2018,7,13,9,30,123.0,363.0,2.5,19.6,459.0,405.3,311.88
2018,7,13,9,45,128.5,381.0,2.5,19.75,485.0,432.55,331.64
2018,7,13,10,0,134.0,399.0,2.5,19.9,511.0,460.23,351.58
2018,7,13,10,15,135.0,414.0,2.5,20.05,530.5,482.38,367.21
2018,7,13,10,30,136.0,429.0,2.5,20.2,550.0,504.52,382.73
2018,7,13,10,45,125.5,438.5,2.5,20.35,552.0,512.56,387.67
2018,7,13,11,0,115.0,448.0,2.5,20.5,554.0,519.77,392.06
2018,7,13,11,15,101.0,449.5,2.5,20.65,544.0,516.31,388.71
2018,7,13,11,30,87.0,451.0,2.5,20.8,534.0,510.56,383.79
2018,7,13,11,45,88.0,455.0,2.5,20.9,539.5,519.73,390.2
2018,7,13,12,0,89.0,459.0,2.5,21.0,545.0,528.76,396.44
2018,7,13,12,15,181.5,414.0,2.55,21.05,589.0,577.75,435.17
2018,7,13,12,30,274.0,369.0,2.6,21.1,633.0,629.36,475.21
2018,7,13,12,45,285.5,359.5,2.65,21.2,632.5,637.13,481.05
2018,7,13,13,0,297.0,350.0,2.7,21.3,632.0,643.95,486.56
2018,7,13,13,15,254.0,361.5,2.75,21.3,600.0,618.17,467.25
2018,7,13,13,30,211.0,373.0,2.8,21.3,568.0,591.4,447.29
2018,7,13,13,45,198.5,370.0,2.85,21.3,550.0,571.91,433.75
2018,7,13,14,0,186.0,367.0,2.9,21.3,532.0,557.91,423.96
2018,7,13,14,15,514.0,239.5,3.0,21.25,675.5,757.42,578.04
2018,7,13,14,30,842.0,112.0,3.1,21.2,819.0,920.44,693.0
2018,7,13,14,45,834.0,110.0,3.15,21.15,786.0,899.86,679.15
2018,7,13,15,0,826.0,108.0,3.2,21.1,753.0,876.94,665.24
2018,7,13,15,15,814.0,106.5,3.2,21.1,714.5,848.78,647.24
2018,7,13,15,30,802.0,105.0,3.2,21.1,676.0,823.88,631.49
2018,7,13,15,45,788.0,102.0,3.3,20.85,633.5,788.77,609.53
2018,7,13,16,0,774.0,99.0,3.4,20.6,591.0,752.22,586.26
2018,7,13,16,15,755.5,96.0,3.45,20.4,545.5,710.91,558.83
2018,7,13,16,30,737.0,93.0,3.5,20.2,500.0,668.9,530.42
2018,7,13,16,45,712.5,89.0,3.6,20.0,452.0,620.98,497.18
2018,7,13,17,0,688.0,85.0,3.7,19.8,404.0,575.42,464.07
2018,7,13,17,15,655.0,80.5,3.75,19.5,355.0,522.36,423.63
2018,7,13,17,30,622.0,76.0,3.8,19.2,306.0,470.77,383.14
2018,7,13,17,45,577.0,70.0,3.85,18.9,258.0,412.57,336.05
2018,7,13,18,0,532.0,64.0,3.9,18.6,210.0,357.45,289.95
2018,7,13,18,15,467.5,56.5,3.85,18.25,165.5,295.01,236.57
2018,7,13,18,30,403.0,49.0,3.8,17.9,121.0,238.02,186.5
2018,7,13,18,45,302.0,38.5,3.8,17.6,83.0,170.2,127.47
2018,7,13,19,0,201.0,28.0,3.8,17.3,45.0,110.87,68.96
2018,7,13,19,15,111.0,16.0,3.75,17.15,24.5,45.68,0.0
2018,7,13,19,30,21.0,4.0,3.7,17.0,4.0,3.93,0.0
2018,7,13,19,45,10.5,2.0,3.6,16.8,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.8,15.1,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,7,14,5,15,24.0,10.5,2.8,15.3,11.5,10.32,0.0
2018,7,14,5,30,28.0,18.0,2.8,15.5,20.0,16.55,6.4
2018,7,14,5,45,14.0,32.5,2.8,15.7,33.5,30.64,20.64
2018,7,14,6,0,0.0,47.0,2.8,15.9,47.0,44.65,33.52
2018,7,14,6,15,20.0,63.0,2.75,16.1,68.5,57.45,45.18
2018,7,14,6,30,40.0,79.0,2.7,16.3,90.0,72.49,55.02
2018,7,14,6,45,43.0,108.0,2.65,16.55,122.0,99.55,76.7
2018,7,14,7,0,46.0,137.0,2.6,16.8,154.0,127.26,99.0
2018,7,14,7,15,74.5,163.0,2.6,17.05,195.0,157.62,122.32
2018,7,14,7,30,103.0,189.0,2.6,17.3,236.0,186.67,144.65
2018,7,14,7,45,182.0,201.5,2.55,17.55,296.5,225.78,173.75
2018,7,14,8,0,261.0,214.0,2.5,17.8,357.0,267.73,205.86
2018,7,14,8,15,441.5,181.0,2.55,18.05,449.5,315.85,242.34
2018,7,14,8,30,622.0,148.0,2.6,18.3,542.0,383.31,295.46
2018,7,14,8,45,627.5,157.0,2.6,18.55,578.5,424.57,329.39
2018,7,14,9,0,633.0,166.0,2.6,18.8,615.0,465.83,362.53
2018,7,14,9,15,574.5,204.0,2.7,19.0,629.5,497.72,387.36
2018,7,14,9,30,516.0,242.0,2.8,19.2,644.0,524.8,407.58
2018,7,14,9,45,477.5,280.0,2.9,19.4,665.0,558.16,431.82
2018,7,14,10,0,439.0,318.0,3.0,19.6,686.0,587.97,452.76
2018,7,14,10,15,476.0,310.0,3.1,19.7,721.0,626.78,482.0
2018,7,14,10,30,513.0,302.0,3.2,19.8,756.0,667.28,512.15
2018,7,14,10,45,455.0,346.0,3.35,19.9,756.0,682.46,521.38
2018,7,14,11,0,397.0,390.0,3.5,20.0,756.0,693.34,527.42
2018,7,14,11,15,399.0,397.0,3.6,20.05,770.0,716.75,544.18
2018,7,14,11,30,401.0,404.0,3.7,20.1,784.0,739.44,560.26
2018,7,14,11,45,439.5,392.0,3.8,20.1,811.5,776.04,587.39
2018,7,14,12,0,478.0,380.0,3.9,20.1,839.0,812.89,614.51
2018,7,14,12,15,580.5,316.5,3.9,20.05,874.0,859.16,650.34
2018,7,14,12,30,683.0,253.0,3.9,20.0,909.0,905.49,685.61
2018,7,14,12,45,713.5,234.5,3.95,20.0,915.5,927.16,700.6
2018,7,14,13,0,744.0,216.0,4.0,20.0,922.0,946.63,714.33
2018,7,14,13,15,795.5,177.5,4.05,19.95,921.5,960.56,724.5
2018,7,14,13,30,847.0,139.0,4.1,19.9,921.0,969.31,731.31
2018,7,14,13,45,867.5,121.0,4.1,19.85,906.0,970.86,733.07
2018,7,14,14,0,888.0,103.0,4.1,19.8,891.0,968.91,732.62
2018,7,14,14,15,882.5,102.0,4.15,19.7,864.0,956.49,725.57
2018,7,14,14,30,877.0,101.0,4.2,19.6,837.0,941.35,716.77
2018,7,14,14,45,869.5,99.5,4.25,19.5,803.5,921.18,704.55
2018,7,14,15,0,862.0,98.0,4.3,19.4,770.0,898.54,690.63
2018,7,14,15,15,851.0,96.0,4.3,19.4,731.0,869.9,671.96
2018,7,14,15,30,840.0,94.0,4.3,19.4,692.0,839.24,651.81
2018,7,14,15,45,827.0,91.5,4.4,18.95,649.0,804.49,630.25
2018,7,14,16,0,814.0,89.0,4.5,18.5,606.0,768.19,607.34
2018,7,14,16,15,797.5,86.0,4.5,18.25,560.0,731.96,583.08
2018,7,14,16,30,781.0,83.0,4.5,18.0,514.0,690.01,554.19
2018,7,14,16,45,758.5,80.0,4.5,17.75,465.5,643.07,521.04
2018,7,14,17,0,736.0,77.0,4.5,17.5,417.0,596.12,486.89
2018,7,14,17,15,626.0,86.0,4.45,17.3,351.0,509.98,418.5
2018,7,14,17,30,516.0,95.0,4.4,17.1,285.0,429.2,353.02
2018,7,14,17,45,478.0,84.0,4.4,16.95,239.0,373.7,307.41
2018,7,14,18,0,440.0,73.0,4.4,16.8,193.0,320.78,262.53
2018,7,14,18,15,437.0,59.5,4.35,16.6,158.0,284.03,229.52
2018,7,14,18,30,434.0,46.0,4.3,16.4,123.0,247.09,194.8
2018,7,14,18,45,352.0,37.0,4.3,16.25,86.5,186.54,140.39
2018,7,14,19,0,270.0,28.0,4.3,16.1,50.0,132.63,82.18
2018,7,14,19,15,152.5,16.5,4.3,15.95,27.5,57.22,0.0
2018,7,14,19,30,35.0,5.0,4.3,15.8,5.0,4.91,0.0
2018,7,14,19,45,17.5,2.5,4.3,15.65,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.5,2.75,14.0,1.5,0.0,0.0
2018,7,15,5,0,18.0,3.0,2.8,14.1,3.0,0.0,0.0
2018,7,15,5,15,37.0,9.5,2.85,14.3,11.5,9.34,0.0
2018,7,15,5,30,56.0,16.0,2.9,14.5,20.0,13.68,4.1
2018,7,15,5,45,210.0,28.5,2.95,14.7,62.0,21.24,12.62
2018,7,15,6,0,364.0,41.0,3.0,14.9,104.0,28.95,19.87
2018,7,15,6,15,257.5,40.0,3.0,15.1,92.0,25.89,17.41
2018,7,15,6,30,151.0,39.0,3.0,15.3,80.0,30.62,18.15
2018,7,15,6,45,76.0,63.0,3.0,15.55,83.5,61.63,44.0
2018,7,15,7,0,1.0,87.0,3.0,15.8,87.0,83.18,64.68
2018,7,15,7,15,4.5,119.5,3.0,16.05,121.5,113.38,89.41
2018,7,15,7,30,8.0,152.0,3.0,16.3,156.0,143.92,114.01
2018,7,15,7,45,12.5,171.0,3.0,16.55,177.5,163.45,129.3
2018,7,15,8,0,17.0,190.0,3.0,16.8,199.0,183.5,144.89
2018,7,15,8,15,12.5,191.5,3.0,17.0,198.5,185.16,145.81
2018,7,15,8,30,8.0,193.0,3.0,17.2,198.0,186.15,146.16
2018,7,15,8,45,7.5,197.0,3.0,17.45,202.0,190.65,149.25
2018,7,15,9,0,7.0,201.0,3.0,17.7,206.0,195.02,152.22
2018,7,15,9,15,9.5,220.5,3.05,17.9,227.5,215.3,167.79
2018,7,15,9,30,12.0,240.0,3.1,18.1,249.0,235.87,183.45
2018,7,15,9,45,17.5,272.5,3.15,18.3,286.5,270.71,210.1
2018,7,15,10,0,23.0,305.0,3.2,18.5,324.0,306.12,236.88
2018,7,15,10,15,41.5,344.5,3.3,18.65,380.5,354.64,273.79
2018,7,15,10,30,60.0,384.0,3.4,18.8,437.0,408.15,313.98
2018,7,15,10,45,85.5,416.0,3.5,18.95,493.5,461.84,354.09
2018,7,15,11,0,111.0,448.0,3.6,19.1,550.0,516.17,394.22
2018,7,15,11,15,127.0,458.0,3.7,19.15,576.5,545.41,415.75
2018,7,15,11,30,143.0,468.0,3.8,19.2,603.0,575.38,437.85
2018,7,15,11,45,172.0,472.5,3.95,19.25,636.5,612.33,465.52
2018,7,15,12,0,201.0,477.0,4.1,19.3,670.0,650.14,493.68
2018,7,15,12,15,366.5,395.5,4.15,19.35,747.5,733.87,559.57
2018,7,15,12,30,532.0,314.0,4.2,19.4,825.0,822.12,627.31
2018,7,15,12,45,550.0,300.5,4.3,19.4,825.0,835.27,637.33
2018,7,15,13,0,568.0,287.0,4.4,19.4,825.0,847.16,647.12
2018,7,15,13,15,577.0,280.5,4.4,19.4,820.0,855.44,653.52
2018,7,15,13,30,586.0,274.0,4.4,19.4,815.0,861.64,658.57
2018,7,15,13,45,539.0,290.5,4.45,19.4,779.0,833.39,638.15
2018,7,15,14,0,492.0,307.0,4.5,19.4,743.0,805.14,617.76
2018,7,15,14,15,708.5,201.0,4.5,19.35,806.5,902.67,692.48
2018,7,15,14,30,925.0,95.0,4.5,19.3,870.0,979.77,746.54
2018,7,15,14,45,917.5,93.0,4.5,19.25,835.0,958.31,732.46
2018,7,15,15,0,910.0,91.0,4.5,19.2,800.0,934.23,717.3
2018,7,15,15,15,900.0,89.0,4.5,19.2,760.0,905.44,698.69
2018,7,15,15,30,890.0,87.0,4.5,19.2,720.0,874.44,678.47
2018,7,15,15,45,877.0,85.0,4.45,19.0,675.5,838.87,655.06
2018,7,15,16,0,864.0,83.0,4.4,18.8,631.0,801.63,630.28
2018,7,15,16,15,847.5,80.5,4.4,18.6,583.0,759.63,602.06
2018,7,15,16,30,831.0,78.0,4.4,18.4,535.0,716.62,572.69
2018,7,15,16,45,808.5,74.5,4.35,18.2,484.5,671.8,541.23
2018,7,15,17,0,786.0,71.0,4.3,18.0,434.0,622.36,505.68
2018,7,15,17,15,755.5,67.5,4.3,17.8,382.5,567.99,463.91
2018,7,15,17,30,725.0,64.0,4.3,17.6,331.0,514.71,421.6
2018,7,15,17,45,682.0,59.5,4.3,17.4,280.0,454.76,372.55
2018,7,15,18,0,639.0,55.0,4.3,17.2,229.0,397.53,324.06
2018,7,15,18,15,575.0,49.5,4.25,17.0,181.5,335.24,269.83
2018,7,15,18,30,511.0,44.0,4.2,16.8,134.0,276.04,216.83
2018,7,15,18,45,408.5,36.0,4.15,16.55,93.5,205.64,154.27
2018,7,15,19,0,306.0,28.0,4.1,16.3,53.0,143.27,87.33
2018,7,15,19,15,173.5,17.0,4.0,16.15,29.0,63.18,0.0
2018,7,15,19,30,41.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,3.85,15.85,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,45,12.0,1.5,2.9,14.15,1.5,0.0,0.0
2018,7,16,5,0,24.0,3.0,2.9,14.3,3.0,0.0,0.0
2018,7,16,5,15,110.5,10.0,2.95,14.5,17.5,9.83,0.0
2018,7,16,5,30,197.0,17.0,3.0,14.7,32.0,12.22,2.8
2018,7,16,5,45,286.0,25.0,3.0,14.95,64.5,17.46,9.33
2018,7,16,6,0,375.0,33.0,3.0,15.2,97.0,22.34,14.02
2018,7,16,6,15,264.0,28.0,2.9,15.45,80.5,17.14,9.6
2018,7,16,6,30,153.0,23.0,2.8,15.7,64.0,16.49,6.26
2018,7,16,6,45,76.5,36.0,2.75,15.95,56.5,35.4,21.76
2018,7,16,7,0,0.0,49.0,2.7,16.2,49.0,47.33,34.52
2018,7,16,7,15,0.0,79.5,2.65,16.55,79.5,76.73,59.0
2018,7,16,7,30,0.0,110.0,2.6,16.9,110.0,104.96,82.07
2018,7,16,7,45,0.5,128.5,2.6,17.2,129.0,122.42,95.95
2018,7,16,8,0,1.0,147.0,2.6,17.5,148.0,139.99,109.75
2018,7,16,8,15,3.0,164.5,2.6,17.85,166.5,157.31,123.14
2018,7,16,8,30,5.0,182.0,2.6,18.2,185.0,174.87,136.61
2018,7,16,8,45,11.0,211.0,2.6,18.5,218.5,205.01,159.91
2018,7,16,9,0,17.0,240.0,2.6,18.8,252.0,235.81,183.44
2018,7,16,9,15,30.0,279.5,2.65,19.1,302.0,276.31,214.32
2018,7,16,9,30,43.0,319.0,2.7,19.4,352.0,322.15,248.87
2018,7,16,9,45,72.0,355.0,2.75,19.65,413.5,376.43,289.69
2018,7,16,10,0,101.0,391.0,2.8,19.9,475.0,433.35,331.92
2018,7,16,10,15,142.0,410.5,2.8,20.1,533.5,483.55,369.06
2018,7,16,10,30,183.0,430.0,2.8,20.3,592.0,540.01,410.3
2018,7,16,10,45,205.5,438.5,2.85,20.5,624.5,574.65,435.15
2018,7,16,11,0,228.0,447.0,2.9,20.7,657.0,610.4,460.72
2018,7,16,11,15,291.0,430.5,2.95,20.8,703.0,656.91,495.35
2018,7,16,11,30,354.0,414.0,3.0,20.9,749.0,707.37,532.38
2018,7,16,11,45,288.5,443.0,3.05,21.05,717.5,688.5,516.58
2018,7,16,12,0,223.0,472.0,3.1,21.2,686.0,665.19,497.98
2018,7,16,12,15,200.5,475.0,3.15,21.25,667.5,654.5,490.04
2018,7,16,12,30,178.0,478.0,3.2,21.3,649.0,642.51,481.08
2018,7,16,12,45,175.5,474.0,3.3,21.35,641.5,641.55,480.83
2018,7,16,13,0,173.0,470.0,3.4,21.4,634.0,639.85,480.03
2018,7,16,13,15,228.5,442.5,3.45,21.35,655.5,669.75,503.95
2018,7,16,13,30,284.0,415.0,3.5,21.3,677.0,704.91,531.23
2018,7,16,13,45,305.5,396.0,3.6,21.25,672.0,708.87,535.67
2018,7,16,14,0,327.0,377.0,3.7,21.2,667.0,711.28,539.27
2018,7,16,14,15,626.0,237.5,3.75,21.1,769.5,861.45,655.57
2018,7,16,14,30,925.0,98.0,3.8,21.0,872.0,982.38,739.42
2018,7,16,14,45,916.5,96.5,3.9,20.9,837.0,960.57,725.69
2018,7,16,15,0,908.0,95.0,4.0,20.8,802.0,936.18,711.27
2018,7,16,15,15,897.5,93.5,4.0,20.8,762.0,907.58,693.06
2018,7,16,15,30,887.0,92.0,4.0,20.8,722.0,876.8,673.29
2018,7,16,15,45,873.0,90.0,4.1,20.4,677.0,840.51,650.98
2018,7,16,16,0,859.0,88.0,4.2,20.0,632.0,802.62,627.19
2018,7,16,16,15,841.0,85.5,4.2,19.75,583.5,759.64,598.57
2018,7,16,16,30,823.0,83.0,4.2,19.5,535.0,720.36,572.26
2018,7,16,16,45,799.5,79.5,4.25,19.3,484.0,670.61,537.68
2018,7,16,17,0,776.0,76.0,4.3,19.1,433.0,620.82,502.22
2018,7,16,17,15,744.5,72.5,4.25,18.8,381.5,566.21,460.33
2018,7,16,17,30,713.0,69.0,4.2,18.5,330.0,512.74,418.12
2018,7,16,17,45,668.5,63.5,4.15,18.2,278.5,453.6,369.97
2018,7,16,18,0,624.0,58.0,4.1,17.9,227.0,395.34,320.96
2018,7,16,18,15,558.0,51.5,3.95,17.55,179.0,329.33,264.18
2018,7,16,18,30,492.0,45.0,3.8,17.2,131.0,268.9,210.58
2018,7,16,18,45,388.0,36.5,3.7,16.85,91.0,198.34,148.24
2018,7,16,19,0,284.0,28.0,3.6,16.5,51.0,135.56,80.78
2018,7,16,19,15,159.5,17.0,3.45,16.35,28.0,59.25,0.0
2018,7,16,19,30,35.0,6.0,3.3,16.2,5.0,0.0,0.0
2018,7,16,19,45,17.5,3.0,3.2,16.05,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,2.5,2.75,14.7,2.5,2.46,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.0,5.0,4.82,0.0
2018,7,17,5,45,0.0,8.0,2.85,15.25,8.0,7.71,0.94
2018,7,17,6,0,0.0,11.0,2.9,15.5,11.0,10.6,3.67
2018,7,17,6,15,0.0,14.0,2.85,15.8,14.0,13.5,6.35
2018,7,17,6,30,0.0,17.0,2.8,16.1,17.0,16.39,8.31
2018,7,17,6,45,0.0,26.0,2.8,16.35,26.0,25.09,15.71
2018,7,17,7,0,0.0,35.0,2.8,16.6,35.0,33.79,23.03
2018,7,17,7,15,0.0,57.0,2.85,16.9,57.0,55.08,40.82
2018,7,17,7,30,0.0,79.0,2.9,17.2,79.0,76.4,58.37
2018,7,17,7,45,0.0,87.5,2.9,17.45,87.5,84.58,64.85
2018,7,17,8,0,0.0,96.0,2.9,17.7,96.0,92.68,71.2
2018,7,17,8,15,0.0,119.0,2.85,18.0,119.0,114.34,88.52
2018,7,17,8,30,0.0,142.0,2.8,18.3,142.0,136.0,105.58
2018,7,17,8,45,3.0,168.5,2.8,18.6,170.5,162.3,126.14
2018,7,17,9,0,6.0,195.0,2.8,18.9,199.0,188.92,146.73
2018,7,17,9,15,15.5,239.5,2.8,19.15,251.0,236.05,183.19
2018,7,17,9,30,25.0,284.0,2.8,19.4,303.0,280.11,216.71
2018,7,17,9,45,39.0,322.0,2.85,19.6,353.5,325.78,251.2
2018,7,17,10,0,53.0,360.0,2.9,19.8,404.0,372.9,286.35
2018,7,17,10,15,62.0,382.0,2.9,19.95,435.5,403.32,308.6
2018,7,17,10,30,71.0,404.0,2.9,20.1,467.0,434.54,331.32
2018,7,17,10,45,66.5,411.0,2.9,20.25,471.0,442.06,336.15
2018,7,17,11,0,62.0,418.0,2.9,20.4,475.0,449.19,340.78
2018,7,17,11,15,52.5,410.5,2.9,20.55,459.5,438.04,331.94
2018,7,17,11,30,43.0,403.0,2.9,20.7,444.0,426.06,322.59
2018,7,17,11,45,52.0,420.0,2.9,20.8,469.5,453.47,342.75
2018,7,17,12,0,61.0,437.0,2.9,20.9,495.0,481.41,363.0
2018,7,17,12,15,57.5,432.5,2.95,20.95,487.5,477.07,359.66
2018,7,17,12,30,54.0,428.0,3.0,21.0,480.0,472.35,356.22
2018,7,17,12,45,56.0,427.5,3.05,21.05,481.0,476.51,359.48
2018,7,17,13,0,58.0,427.0,3.1,21.1,482.0,480.5,362.62
2018,7,17,13,15,82.5,435.0,3.2,21.15,512.0,514.74,388.7
2018,7,17,13,30,107.0,443.0,3.3,21.2,542.0,549.03,414.57
2018,7,17,13,45,131.0,437.5,3.35,21.2,555.5,575.74,434.95
2018,7,17,14,0,155.0,432.0,3.4,21.2,569.0,595.31,450.32
2018,7,17,14,15,463.0,296.5,3.55,21.1,687.5,764.39,582.84
2018,7,17,14,30,771.0,161.0,3.7,21.0,806.0,908.72,689.26
2018,7,17,14,45,827.0,134.0,3.8,20.9,800.0,922.45,699.56
2018,7,17,15,0,883.0,107.0,3.9,20.8,794.0,925.77,703.85
2018,7,17,15,15,667.0,167.5,3.9,20.8,671.0,790.68,610.37
2018,7,17,15,30,451.0,228.0,3.9,20.8,548.0,650.55,507.05
2018,7,17,15,45,640.5,163.0,4.15,20.4,585.5,732.99,575.11
2018,7,17,16,0,830.0,98.0,4.4,20.0,623.0,794.57,622.98
2018,7,17,16,15,784.5,100.0,4.45,19.75,565.0,736.05,582.43
2018,7,17,16,30,739.0,102.0,4.5,19.5,507.0,678.43,542.4
2018,7,17,16,45,680.0,102.0,4.55,19.2,447.0,613.06,495.22
2018,7,17,17,0,621.0,102.0,4.6,18.9,387.0,548.08,445.75
2018,7,17,17,15,645.5,89.5,4.55,18.55,354.5,524.89,428.6
2018,7,17,17,30,670.0,77.0,4.5,18.2,322.0,498.34,407.67
2018,7,17,17,45,621.5,71.5,4.5,17.9,271.0,436.76,357.33
2018,7,17,18,0,573.0,66.0,4.5,17.6,220.0,378.5,308.19
2018,7,17,18,15,490.0,59.0,4.35,17.25,171.0,306.37,246.38
2018,7,17,18,30,407.0,52.0,4.2,16.9,122.0,241.25,189.3
2018,7,17,18,45,222.0,36.0,4.1,16.6,72.5,135.49,100.66
2018,7,17,19,0,37.0,20.0,4.0,16.3,23.0,35.5,17.35
2018,7,17,19,15,22.0,11.0,3.9,16.15,12.5,16.65,0.0
2018,7,17,19,30,7.0,2.0,3.8,16.0,2.0,0.0,0.0
2018,7,17,19,45,3.5,1.0,3.65,15.85,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,18,5,15,69.0,9.0,2.85,15.0,13.5,8.85,0.0
2018,7,18,5,30,124.0,16.0,2.9,15.3,25.0,12.13,2.07
2018,7,18,5,45,191.5,28.0,3.0,15.55,54.0,20.95,12.2
2018,7,18,6,0,259.0,40.0,3.1,15.8,83.0,29.36,20.09
2018,7,18,6,15,261.5,40.0,3.0,16.05,96.5,26.12,17.51
2018,7,18,6,30,264.0,40.0,2.9,16.3,110.0,29.04,16.16
2018,7,18,6,45,313.0,53.0,2.8,16.55,153.0,56.21,31.24
2018,7,18,7,0,362.0,66.0,2.7,16.8,196.0,88.72,53.55
2018,7,18,7,15,434.0,77.0,2.55,17.0,257.0,128.47,83.2
2018,7,18,7,30,506.0,88.0,2.4,17.2,318.0,175.57,120.67
2018,7,18,7,45,523.0,95.0,2.25,17.45,356.5,212.19,152.63
2018,7,18,8,0,540.0,102.0,2.1,17.7,395.0,250.45,186.02
2018,7,18,8,15,448.0,118.0,2.05,17.9,376.0,258.93,197.42
2018,7,18,8,30,356.0,134.0,2.0,18.1,357.0,260.27,201.64
2018,7,18,8,45,259.5,165.5,2.0,18.35,334.5,262.15,204.68
2018,7,18,9,0,163.0,197.0,2.0,18.6,312.0,259.08,202.43
2018,7,18,9,15,320.0,183.5,2.05,18.8,425.5,338.12,265.34
2018,7,18,9,30,477.0,170.0,2.1,19.0,539.0,432.82,339.31
2018,7,18,9,45,434.0,192.0,2.15,19.25,539.5,448.8,350.69
2018,7,18,10,0,391.0,214.0,2.2,19.5,540.0,459.22,357.88
2018,7,18,10,15,235.0,288.5,2.25,19.7,486.5,435.55,336.45
2018,7,18,10,30,79.0,363.0,2.3,19.9,433.0,402.65,307.3
2018,7,18,10,45,123.5,354.0,2.35,20.05,466.0,432.16,330.45
2018,7,18,11,0,168.0,345.0,2.4,20.2,499.0,466.03,356.45
2018,7,18,11,15,103.0,365.0,2.45,20.3,460.0,437.28,332.9
2018,7,18,11,30,38.0,385.0,2.5,20.4,421.0,404.45,306.32
2018,7,18,11,45,51.5,406.0,2.6,20.5,455.0,439.46,332.53
2018,7,18,12,0,65.0,427.0,2.7,20.6,489.0,475.26,358.85
2018,7,18,12,15,128.5,433.0,2.8,20.65,556.0,546.18,412.34
2018,7,18,12,30,192.0,439.0,2.9,20.7,623.0,616.89,464.78
2018,7,18,12,45,190.5,453.5,2.95,20.7,635.0,635.12,477.29
2018,7,18,13,0,189.0,468.0,3.0,20.7,647.0,652.93,489.84
2018,7,18,13,15,166.5,453.5,3.05,20.65,609.5,620.55,466.83
2018,7,18,13,30,144.0,439.0,3.1,20.6,572.0,587.16,443.19
2018,7,18,13,45,164.5,399.0,3.1,20.6,547.0,568.26,431.46
2018,7,18,14,0,185.0,359.0,3.1,20.6,522.0,548.0,418.64
2018,7,18,14,15,280.0,324.5,3.1,20.5,562.5,610.78,468.25
2018,7,18,14,30,375.0,290.0,3.1,20.4,603.0,671.35,515.21
2018,7,18,14,45,567.0,215.5,3.1,20.3,666.5,770.74,592.28
2018,7,18,15,0,759.0,141.0,3.1,20.2,730.0,854.29,652.41
2018,7,18,15,15,805.0,122.0,3.1,20.2,718.0,860.36,657.28
2018,7,18,15,30,851.0,103.0,3.1,20.2,706.0,856.4,655.95
2018,7,18,15,45,836.0,101.0,3.4,19.9,661.5,825.36,638.24
2018,7,18,16,0,821.0,99.0,3.7,19.6,617.0,787.73,615.45
2018,7,18,16,15,800.5,96.5,3.85,19.3,569.0,743.94,586.95
2018,7,18,16,30,780.0,94.0,4.0,19.0,521.0,699.45,557.32
2018,7,18,16,45,753.5,90.5,4.15,18.75,470.5,649.12,522.47
2018,7,18,17,0,727.0,87.0,4.3,18.5,420.0,599.02,486.06
2018,7,18,17,15,692.0,82.5,4.3,18.1,368.5,545.49,445.01
2018,7,18,17,30,657.0,78.0,4.3,17.7,317.0,491.19,402.12
2018,7,18,17,45,607.0,72.5,4.25,17.3,266.5,429.37,351.7
2018,7,18,18,0,557.0,67.0,4.2,16.9,216.0,371.01,302.49
2018,7,18,18,15,486.5,59.0,3.95,16.6,169.0,304.23,244.84
2018,7,18,18,30,416.0,51.0,3.7,16.3,122.0,243.38,191.01
2018,7,18,18,45,308.5,40.5,3.5,15.95,83.5,172.84,129.08
2018,7,18,19,0,201.0,30.0,3.3,15.6,45.0,111.27,62.84
2018,7,18,19,15,108.0,16.5,3.05,15.55,24.0,44.76,0.0
2018,7,18,19,30,15.0,3.0,2.8,15.5,3.0,0.0,0.0
2018,7,18,19,45,7.5,1.5,2.55,15.4,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,19,5,15,20.5,5.0,3.45,14.75,6.5,4.91,0.0
2018,7,19,5,30,41.0,10.0,3.5,15.0,13.0,8.67,0.0
2018,7,19,5,45,85.5,20.5,3.5,15.25,33.0,15.11,7.2
2018,7,19,6,0,130.0,31.0,3.5,15.5,53.0,22.44,14.04
2018,7,19,6,15,98.5,31.5,3.3,15.75,51.5,25.92,17.36
2018,7,19,6,30,67.0,32.0,3.1,16.0,50.0,27.07,16.76
2018,7,19,6,45,33.5,50.5,2.85,16.25,59.5,50.42,36.04
2018,7,19,7,0,0.0,69.0,2.6,16.5,69.0,66.7,50.77
2018,7,19,7,15,0.5,102.5,2.35,16.8,102.5,97.57,76.24
2018,7,19,7,30,1.0,136.0,2.1,17.1,136.0,128.25,101.06
2018,7,19,7,45,2.0,148.5,1.9,17.4,149.5,140.65,110.57
2018,7,19,8,0,3.0,161.0,1.7,17.7,163.0,153.14,120.06
2018,7,19,8,15,6.5,179.5,1.55,18.05,183.5,172.03,134.48
2018,7,19,8,30,10.0,198.0,1.4,18.4,204.0,191.32,149.03
2018,7,19,8,45,14.5,222.0,1.25,18.75,231.5,216.45,167.94
2018,7,19,9,0,19.0,246.0,1.1,19.1,259.0,242.1,186.91
2018,7,19,9,15,25.5,272.5,1.1,19.5,291.5,267.36,205.5
2018,7,19,9,30,32.0,299.0,1.1,19.9,324.0,297.51,227.54
2018,7,19,9,45,47.0,332.5,1.1,20.25,371.0,340.06,258.69
2018,7,19,10,0,62.0,366.0,1.1,20.6,418.0,384.12,290.37
2018,7,19,10,15,81.5,392.0,1.3,20.85,462.5,426.0,321.01
2018,7,19,10,30,101.0,418.0,1.5,21.1,507.0,469.49,352.59
2018,7,19,10,45,105.5,431.5,1.65,21.35,526.5,491.22,367.91
2018,7,19,11,0,110.0,445.0,1.8,21.6,546.0,511.91,382.58
2018,7,19,11,15,95.0,445.0,2.1,21.7,533.0,506.18,378.67
2018,7,19,11,30,80.0,445.0,2.4,21.8,520.0,498.07,373.04
2018,7,19,11,45,74.0,444.5,2.7,21.9,514.5,496.5,372.31
2018,7,19,12,0,68.0,444.0,3.0,22.0,509.0,494.43,371.1
2018,7,19,12,15,70.0,446.0,3.25,21.9,513.0,501.78,377.15
2018,7,19,12,30,72.0,448.0,3.5,21.8,517.0,508.99,383.08
2018,7,19,12,45,75.5,444.5,3.8,21.75,516.5,511.97,386.1
2018,7,19,13,0,79.0,441.0,4.1,21.7,516.0,514.7,388.98
2018,7,19,13,15,102.0,443.5,4.25,21.5,538.5,542.1,410.53
2018,7,19,13,30,125.0,446.0,4.4,21.3,561.0,575.82,436.6
2018,7,19,13,45,192.5,417.0,4.6,21.1,589.5,613.8,468.1
2018,7,19,14,0,260.0,388.0,4.8,20.9,618.0,657.58,503.66
2018,7,19,14,15,547.5,261.0,4.75,20.7,724.5,809.26,623.09
2018,7,19,14,30,835.0,134.0,4.7,20.5,831.0,939.2,717.37
2018,7,19,14,45,824.5,132.5,4.65,20.3,796.5,917.24,702.5
2018,7,19,15,0,814.0,131.0,4.6,20.1,762.0,892.98,687.07
2018,7,19,15,15,801.5,128.0,4.6,20.1,722.5,863.16,667.5
2018,7,19,15,30,789.0,125.0,4.6,20.1,683.0,831.44,646.52
2018,7,19,15,45,771.5,122.5,4.35,19.7,639.0,794.34,621.02
2018,7,19,16,0,754.0,120.0,4.1,19.3,595.0,756.0,595.0
2018,7,19,16,15,731.5,116.5,4.0,19.05,547.5,714.49,566.61
2018,7,19,16,30,709.0,113.0,3.9,18.8,500.0,669.86,535.52
2018,7,19,16,45,681.0,108.5,3.75,18.6,451.0,620.01,499.05
2018,7,19,17,0,653.0,104.0,3.6,18.4,402.0,570.68,461.67
2018,7,19,17,15,616.0,98.0,3.55,18.1,352.0,514.74,418.63
2018,7,19,17,30,579.0,92.0,3.5,17.8,302.0,460.59,375.79
2018,7,19,17,45,529.0,84.0,3.45,17.55,253.0,399.2,325.82
2018,7,19,18,0,479.0,76.0,3.4,17.3,204.0,341.3,277.23
2018,7,19,18,15,412.0,65.5,3.3,17.05,159.0,275.11,220.67
2018,7,19,18,30,345.0,55.0,3.2,16.8,114.0,217.53,170.12
2018,7,19,18,45,252.5,42.0,3.15,16.55,77.5,154.18,114.5
2018,7,19,19,0,160.0,29.0,3.1,16.3,41.0,96.62,52.09
2018,7,19,19,15,84.5,15.5,3.0,16.2,21.5,37.45,0.0
2018,7,19,19,30,9.0,2.0,2.9,16.1,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.85,16.0,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,20,5,15,39.5,13.0,2.65,15.1,15.5,12.78,0.0
2018,7,20,5,30,75.0,25.0,2.8,15.4,30.0,20.9,6.07
2018,7,20,5,45,137.5,42.5,2.95,15.65,61.5,34.76,23.76
2018,7,20,6,0,200.0,60.0,3.1,15.9,93.0,48.17,36.41
2018,7,20,6,15,147.0,54.5,3.1,16.25,83.0,43.91,33.16
2018,7,20,6,30,94.0,49.0,3.1,16.6,73.0,40.57,28.02
2018,7,20,6,45,47.5,69.5,3.15,16.9,81.5,67.72,50.05
2018,7,20,7,0,1.0,90.0,3.2,17.2,90.0,85.67,66.42
2018,7,20,7,15,8.5,122.5,3.1,17.6,126.0,116.34,91.18
2018,7,20,7,30,16.0,155.0,3.0,18.0,162.0,147.8,116.17
2018,7,20,7,45,23.0,178.0,2.85,18.35,189.5,171.84,134.87
2018,7,20,8,0,30.0,201.0,2.7,18.7,217.0,192.06,150.35
2018,7,20,8,15,39.5,226.5,2.7,19.05,250.0,220.44,172.18
2018,7,20,8,30,49.0,252.0,2.7,19.4,283.0,249.93,194.68
2018,7,20,8,45,82.5,283.0,2.65,19.75,339.0,296.05,229.74
2018,7,20,9,0,116.0,314.0,2.6,20.1,395.0,341.28,263.8
2018,7,20,9,15,183.5,324.5,2.6,20.4,462.0,394.87,304.38
2018,7,20,9,30,251.0,335.0,2.6,20.7,529.0,450.2,346.02
2018,7,20,9,45,389.0,302.0,2.55,20.95,618.0,517.87,397.77
2018,7,20,10,0,527.0,269.0,2.5,21.2,707.0,598.96,458.52
2018,7,20,10,15,484.0,305.0,2.5,21.4,718.0,624.01,474.78
2018,7,20,10,30,441.0,341.0,2.5,21.6,729.0,645.31,488.27
2018,7,20,10,45,535.5,298.0,2.5,21.8,781.0,697.49,527.14
2018,7,20,11,0,630.0,255.0,2.5,22.0,833.0,752.69,567.45
2018,7,20,11,15,735.0,197.0,2.55,22.05,882.0,806.76,606.43
2018,7,20,11,30,840.0,139.0,2.6,22.1,931.0,862.17,643.6
2018,7,20,11,45,834.0,144.5,2.65,22.15,936.0,882.83,657.03
2018,7,20,12,0,828.0,150.0,2.7,22.2,941.0,900.95,669.11
2018,7,20,12,15,604.0,274.5,2.75,22.15,851.5,836.35,624.12
2018,7,20,12,30,380.0,399.0,2.8,22.1,762.0,757.07,563.43
2018,7,20,12,45,413.0,377.0,2.85,22.05,769.0,778.1,580.24
2018,7,20,13,0,446.0,355.0,2.9,22.0,776.0,795.19,593.71
2018,7,20,13,15,616.0,257.5,2.95,21.9,829.0,867.75,649.94
2018,7,20,13,30,786.0,160.0,3.0,21.8,882.0,933.13,695.38
2018,7,20,13,45,753.5,174.0,3.1,21.7,853.0,916.82,685.41
2018,7,20,14,0,721.0,188.0,3.2,21.6,824.0,901.86,677.06
2018,7,20,14,15,771.5,155.0,3.2,21.45,815.5,908.13,682.67
2018,7,20,14,30,822.0,122.0,3.2,21.3,807.0,908.06,683.93
2018,7,20,14,45,812.5,120.0,3.25,21.15,773.5,886.53,670.99
2018,7,20,15,0,803.0,118.0,3.3,21.0,740.0,868.09,660.34
2018,7,20,15,15,790.5,115.5,3.3,21.0,701.0,838.97,641.55
2018,7,20,15,30,778.0,113.0,3.3,21.0,662.0,808.0,621.44
2018,7,20,15,45,762.0,110.5,3.3,20.65,619.5,772.42,598.73
2018,7,20,16,0,746.0,108.0,3.3,20.3,577.0,735.57,574.85
2018,7,20,16,15,724.5,104.5,3.25,20.05,530.5,692.25,545.48
2018,7,20,16,30,703.0,101.0,3.2,19.8,484.0,650.84,517.12
2018,7,20,16,45,675.5,97.0,3.15,19.6,436.0,602.15,482.41
2018,7,20,17,0,648.0,93.0,3.1,19.4,388.0,553.98,446.32
2018,7,20,17,15,611.5,87.5,3.05,19.1,339.0,499.2,404.32
2018,7,20,17,30,575.0,82.0,3.0,18.8,290.0,446.23,362.55
2018,7,20,17,45,526.0,75.5,2.95,18.55,242.5,387.4,314.77
2018,7,20,18,0,477.0,69.0,2.9,18.3,195.0,332.05,268.38
2018,7,20,18,15,410.5,59.5,2.85,18.05,151.5,269.19,214.76
2018,7,20,18,30,344.0,50.0,2.8,17.8,108.0,210.43,163.53
2018,7,20,18,45,254.0,38.0,2.75,17.6,73.0,149.22,109.79
2018,7,20,19,0,164.0,26.0,2.7,17.4,38.0,93.24,47.51
2018,7,20,19,15,86.5,14.0,2.6,17.3,20.0,36.38,0.0
2018,7,20,19,30,9.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,2.4,17.15,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
