Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,5.5,3.0,3.6,13.95,3.0,2.95,0.0
2018,7,31,5,30,11.0,6.0,3.6,14.2,6.0,5.77,0.0
2018,7,31,5,45,9.5,10.0,3.6,14.5,10.5,9.72,2.03
2018,7,31,6,0,8.0,14.0,3.6,14.8,15.0,13.61,6.17
2018,7,31,6,15,4.0,20.5,3.5,15.05,21.0,19.78,11.85
2018,7,31,6,30,0.0,27.0,3.4,15.3,27.0,26.05,17.59
2018,7,31,6,45,0.0,44.5,3.35,15.55,44.5,42.98,30.96
2018,7,31,7,0,0.0,62.0,3.3,15.8,62.0,59.92,45.24
2018,7,31,7,15,0.0,77.0,3.25,16.0,77.0,74.23,57.13
2018,7,31,7,30,0.0,92.0,3.2,16.2,92.0,88.32,68.65
2018,7,31,7,45,0.0,110.5,3.15,16.4,110.5,105.63,82.67
2018,7,31,8,0,0.0,129.0,3.1,16.6,129.0,122.98,96.55
2018,7,31,8,15,0.5,145.0,3.05,16.85,145.5,138.28,108.55
2018,7,31,8,30,1.0,161.0,3.0,17.1,162.0,153.67,120.51
2018,7,31,8,45,3.5,177.5,2.95,17.35,180.0,170.49,133.49
2018,7,31,9,0,6.0,194.0,2.9,17.6,198.0,187.59,146.61
2018,7,31,9,15,8.5,211.0,2.9,17.8,217.0,205.44,160.26
2018,7,31,9,30,11.0,228.0,2.9,18.0,236.0,223.57,174.05
2018,7,31,9,45,12.5,244.0,2.85,18.25,253.5,240.42,186.68
2018,7,31,10,0,14.0,260.0,2.8,18.5,271.0,257.45,199.36
2018,7,31,10,15,15.5,274.0,2.9,18.65,287.0,272.78,210.82
2018,7,31,10,30,17.0,288.0,3.0,18.8,303.0,288.25,222.37
2018,7,31,10,45,21.5,312.5,3.05,18.95,331.5,316.09,243.33
2018,7,31,11,0,26.0,337.0,3.1,19.1,360.0,343.05,263.46
2018,7,31,11,15,31.0,356.5,3.2,19.2,384.5,367.96,282.07
2018,7,31,11,30,36.0,376.0,3.3,19.3,409.0,393.35,300.97
2018,7,31,11,45,39.0,385.0,3.4,19.4,421.5,407.32,311.28
2018,7,31,12,0,42.0,394.0,3.5,19.5,434.0,421.44,321.76
2018,7,31,12,15,46.0,403.5,3.6,19.5,447.0,437.1,333.56
2018,7,31,12,30,50.0,413.0,3.7,19.5,460.0,452.89,345.47
2018,7,31,12,45,43.0,397.0,3.85,19.5,437.0,432.99,330.77
2018,7,31,13,0,36.0,381.0,4.0,19.5,414.0,412.52,315.71
2018,7,31,13,15,36.0,375.0,4.1,19.4,408.0,408.39,313.13
2018,7,31,13,30,36.0,369.0,4.2,19.3,402.0,404.06,310.37
2018,7,31,13,45,96.5,350.5,4.35,19.25,435.0,451.23,349.01
2018,7,31,14,0,157.0,332.0,4.5,19.2,468.0,491.02,381.85
2018,7,31,14,15,496.0,232.5,4.55,19.05,642.0,721.42,563.96
2018,7,31,14,30,835.0,133.0,4.6,18.9,816.0,927.2,713.98
2018,7,31,14,45,828.5,128.0,4.65,18.8,781.5,905.06,698.82
2018,7,31,15,0,822.0,123.0,4.7,18.7,747.0,880.4,683.39
2018,7,31,15,15,809.0,121.0,4.7,18.7,707.0,850.95,663.89
2018,7,31,15,30,796.0,119.0,4.7,18.7,667.0,819.58,642.95
2018,7,31,15,45,783.0,114.5,4.8,18.3,623.5,783.72,620.11
2018,7,31,16,0,770.0,110.0,4.9,17.9,580.0,746.32,595.75
2018,7,31,16,15,752.0,104.5,4.9,17.6,532.5,702.64,565.56
2018,7,31,16,30,734.0,99.0,4.9,17.3,485.0,658.17,534.3
2018,7,31,16,45,707.0,94.5,4.9,17.0,435.0,610.61,499.43
2018,7,31,17,0,680.0,90.0,4.9,16.7,385.0,561.04,461.3
2018,7,31,17,15,587.0,91.5,4.85,16.4,322.5,478.63,395.25
2018,7,31,17,30,494.0,93.0,4.8,16.1,260.0,402.42,332.72
2018,7,31,17,45,433.0,83.0,4.75,15.75,211.5,334.66,276.16
2018,7,31,18,0,372.0,73.0,4.7,15.4,163.0,275.16,224.97
2018,7,31,18,15,317.5,59.5,4.65,15.2,123.5,219.52,175.9
2018,7,31,18,30,263.0,46.0,4.6,15.0,84.0,168.9,130.28
2018,7,31,18,45,179.0,32.5,4.55,14.8,53.5,113.95,78.37
2018,7,31,19,0,95.0,19.0,4.5,14.6,23.0,56.92,0.0
2018,7,31,19,15,47.5,9.5,4.45,14.5,11.5,20.82,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.6,14.05,1.0,0.98,0.0
2018,8,1,5,30,0.0,2.0,3.6,14.3,2.0,1.97,0.0
2018,8,1,5,45,0.0,5.0,3.6,14.55,5.0,4.82,0.0
2018,8,1,6,0,0.0,8.0,3.6,14.8,8.0,7.71,1.03
2018,8,1,6,15,17.5,12.5,3.5,15.05,16.5,11.82,4.8
2018,8,1,6,30,35.0,17.0,3.4,15.3,25.0,14.08,6.91
2018,8,1,6,45,17.5,29.0,3.3,15.55,33.0,28.76,18.52
2018,8,1,7,0,0.0,41.0,3.2,15.8,41.0,39.59,28.06
2018,8,1,7,15,0.0,54.0,3.15,16.05,54.0,52.17,38.58
2018,8,1,7,30,0.0,67.0,3.1,16.3,67.0,64.76,48.98
2018,8,1,7,45,0.0,83.0,3.0,16.6,83.0,80.28,61.65
2018,8,1,8,0,0.0,99.0,2.9,16.9,99.0,95.37,73.8
2018,8,1,8,15,0.0,121.0,2.9,17.15,121.0,116.04,90.37
2018,8,1,8,30,0.0,143.0,2.9,17.4,143.0,136.72,106.74
2018,8,1,8,45,2.0,162.5,2.9,17.7,164.0,156.0,121.76
2018,8,1,9,0,4.0,182.0,2.9,18.0,185.0,175.53,136.84
2018,8,1,9,15,6.5,200.0,3.05,18.2,205.0,194.18,151.2
2018,8,1,9,30,9.0,218.0,3.2,18.4,225.0,213.11,165.71
2018,8,1,9,45,12.0,240.0,3.3,18.65,249.5,236.35,183.46
2018,8,1,10,0,15.0,262.0,3.4,18.9,274.0,259.93,201.33
2018,8,1,10,15,22.0,295.0,3.55,19.0,313.5,296.89,229.59
2018,8,1,10,30,29.0,328.0,3.7,19.1,353.0,331.97,256.17
2018,8,1,10,45,51.0,350.0,3.85,19.25,395.5,371.78,286.62
2018,8,1,11,0,73.0,372.0,4.0,19.4,438.0,413.22,318.07
2018,8,1,11,15,75.0,381.0,4.1,19.4,449.5,427.36,328.51
2018,8,1,11,30,77.0,390.0,4.2,19.4,461.0,441.53,339.07
2018,8,1,11,45,62.0,400.0,4.3,19.45,457.5,441.82,338.65
2018,8,1,12,0,47.0,410.0,4.4,19.5,454.0,441.41,337.78
2018,8,1,12,15,48.0,410.5,4.5,19.45,455.5,445.73,341.28
2018,8,1,12,30,49.0,411.0,4.6,19.4,457.0,449.93,344.72
2018,8,1,12,45,48.0,407.0,4.65,19.4,452.0,447.61,343.15
2018,8,1,13,0,47.0,403.0,4.7,19.4,447.0,445.04,341.45
2018,8,1,13,15,39.0,380.0,4.75,19.35,416.0,416.29,320.05
2018,8,1,13,30,31.0,357.0,4.8,19.3,385.0,387.01,298.19
2018,8,1,13,45,95.5,334.0,4.8,19.25,417.5,433.14,336.36
2018,8,1,14,0,160.0,311.0,4.8,19.2,450.0,471.83,368.54
2018,8,1,14,15,532.5,203.5,4.85,19.05,642.5,727.8,571.56
2018,8,1,14,30,905.0,96.0,4.9,18.9,835.0,946.18,729.52
2018,8,1,14,45,897.0,94.5,4.9,18.75,800.5,925.01,714.81
2018,8,1,15,0,889.0,93.0,4.9,18.6,766.0,901.26,699.83
2018,8,1,15,15,878.0,91.0,4.9,18.6,725.5,871.88,680.43
2018,8,1,15,30,867.0,89.0,4.9,18.6,685.0,840.36,659.42
2018,8,1,15,45,852.0,87.0,4.95,18.2,639.5,803.58,635.73
2018,8,1,16,0,837.0,85.0,5.0,17.8,594.0,765.28,610.58
2018,8,1,16,15,817.5,82.5,5.0,17.55,545.5,726.3,583.96
2018,8,1,16,30,798.0,80.0,5.0,17.3,497.0,681.84,552.78
2018,8,1,16,45,760.5,78.5,5.05,17.0,443.0,625.56,512.15
2018,8,1,17,0,723.0,77.0,5.1,16.7,389.0,570.38,469.93
2018,8,1,17,15,652.5,77.5,5.1,16.35,331.5,501.2,414.6
2018,8,1,17,30,582.0,78.0,5.1,16.0,274.0,434.54,359.91
2018,8,1,17,45,512.0,71.5,5.1,15.65,222.0,365.02,301.59
2018,8,1,18,0,442.0,65.0,5.1,15.3,170.0,300.9,246.25
2018,8,1,18,15,413.0,53.5,5.05,15.05,133.0,254.74,204.25
2018,8,1,18,30,384.0,42.0,5.0,14.8,96.0,210.98,162.77
2018,8,1,18,45,243.5,29.0,5.0,14.55,58.5,131.51,89.28
2018,8,1,19,0,103.0,16.0,5.0,14.3,21.0,54.62,0.0
2018,8,1,19,15,51.5,8.0,4.95,14.2,10.5,20.2,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,3.0,1.0,4.15,13.45,1.0,0.98,0.0
2018,8,2,5,30,6.0,2.0,4.2,13.7,2.0,1.97,0.0
2018,8,2,5,45,3.0,5.0,4.3,13.9,5.0,4.86,0.0
2018,8,2,6,0,0.0,8.0,4.4,14.1,8.0,7.71,1.03
2018,8,2,6,15,0.0,12.0,4.4,14.35,12.0,11.57,4.6
2018,8,2,6,30,0.0,16.0,4.4,14.6,16.0,15.43,8.14
2018,8,2,6,45,0.0,32.0,4.35,14.8,32.0,30.88,20.75
2018,8,2,7,0,0.0,48.0,4.3,15.0,48.0,46.36,33.9
2018,8,2,7,15,0.0,61.0,4.35,15.3,61.0,58.95,44.43
2018,8,2,7,30,0.0,74.0,4.4,15.6,74.0,71.55,54.82
2018,8,2,7,45,0.0,85.5,4.4,15.85,85.5,82.6,63.79
2018,8,2,8,0,0.0,97.0,4.4,16.1,97.0,93.5,72.54
2018,8,2,8,15,0.0,109.5,4.45,16.3,109.5,105.35,81.99
2018,8,2,8,30,0.0,122.0,4.5,16.5,122.0,117.23,91.37
2018,8,2,8,45,1.0,142.5,4.6,16.75,143.0,137.01,107.1
2018,8,2,9,0,2.0,163.0,4.7,17.0,164.0,156.93,122.79
2018,8,2,9,15,5.0,185.0,4.7,17.15,188.5,179.44,140.47
2018,8,2,9,30,8.0,207.0,4.7,17.3,213.0,202.28,158.3
2018,8,2,9,45,10.5,227.0,4.75,17.5,235.5,223.29,174.53
2018,8,2,10,0,13.0,247.0,4.8,17.7,258.0,244.57,190.89
2018,8,2,10,15,22.0,288.0,4.85,17.8,307.0,290.29,226.4
2018,8,2,10,30,31.0,329.0,4.9,17.9,356.0,334.28,260.19
2018,8,2,10,45,52.0,373.0,4.9,18.0,419.5,393.84,305.83
2018,8,2,11,0,73.0,417.0,4.9,18.1,483.0,455.22,352.23
2018,8,2,11,15,70.5,422.0,4.9,18.15,486.5,462.28,357.02
2018,8,2,11,30,68.0,427.0,4.9,18.2,490.0,469.06,361.77
2018,8,2,11,45,67.0,430.5,4.9,18.25,493.0,475.45,366.33
2018,8,2,12,0,66.0,434.0,4.9,18.3,496.0,481.65,370.77
2018,8,2,12,15,77.5,442.0,4.95,18.35,515.0,503.45,387.43
2018,8,2,12,30,89.0,450.0,5.0,18.4,534.0,525.53,404.22
2018,8,2,12,45,99.5,451.0,5.05,18.4,544.0,539.81,415.37
2018,8,2,13,0,110.0,452.0,5.1,18.4,554.0,554.0,426.51
2018,8,2,13,15,237.5,408.5,5.1,18.4,624.0,645.22,498.86
2018,8,2,13,30,365.0,365.0,5.1,18.4,694.0,725.78,562.18
2018,8,2,13,45,588.5,261.0,5.1,18.35,776.5,841.84,653.71
2018,8,2,14,0,812.0,157.0,5.1,18.3,859.0,941.71,726.81
2018,8,2,14,15,866.5,126.0,5.1,18.2,852.5,949.79,733.11
2018,8,2,14,30,921.0,95.0,5.1,18.1,846.0,958.6,740.64
2018,8,2,14,45,914.0,93.0,5.05,18.0,811.0,937.53,726.84
2018,8,2,15,0,907.0,91.0,5.0,17.9,776.0,913.78,711.37
2018,8,2,15,15,895.5,90.0,5.0,17.9,735.0,884.66,692.13
2018,8,2,15,30,884.0,89.0,5.0,17.9,694.0,853.38,671.29
2018,8,2,15,45,869.5,87.0,5.0,17.6,648.5,816.54,647.03
2018,8,2,16,0,855.0,85.0,5.0,17.3,603.0,778.1,621.33
2018,8,2,16,15,835.5,82.0,5.05,17.1,553.5,733.34,590.54
2018,8,2,16,30,816.0,79.0,5.1,16.9,504.0,692.26,562.05
2018,8,2,16,45,789.5,76.0,5.15,16.65,452.5,641.18,525.35
2018,8,2,17,0,763.0,73.0,5.2,16.4,401.0,590.32,486.71
2018,8,2,17,15,711.0,71.5,5.25,16.1,345.5,526.15,435.63
2018,8,2,17,30,659.0,70.0,5.3,15.8,290.0,467.49,387.39
2018,8,2,17,45,609.0,63.5,5.35,15.5,239.5,405.15,334.79
2018,8,2,18,0,559.0,57.0,5.4,15.2,189.0,346.41,283.42
2018,8,2,18,15,477.0,49.5,5.3,15.0,142.5,276.72,221.61
2018,8,2,18,30,395.0,42.0,5.2,14.8,96.0,214.19,164.79
2018,8,2,18,45,258.5,30.0,5.1,14.55,59.5,136.81,91.2
2018,8,2,19,0,122.0,18.0,5.0,14.3,23.0,52.16,0.0
2018,8,2,19,15,61.0,9.0,4.85,14.25,11.5,8.85,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,5,15,2.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,8,3,5,30,4.0,5.0,3.9,13.8,5.0,4.91,0.0
2018,8,3,5,45,2.0,11.5,4.0,14.1,11.5,11.09,2.65
2018,8,3,6,0,0.0,18.0,4.1,14.4,18.0,17.36,9.37
2018,8,3,6,15,0.0,27.5,4.0,14.65,27.5,26.54,17.81
2018,8,3,6,30,0.0,37.0,3.9,14.9,37.0,35.72,26.2
2018,8,3,6,45,0.0,59.5,3.75,15.1,59.5,57.39,43.22
2018,8,3,7,0,0.0,82.0,3.6,15.3,82.0,77.99,60.58
2018,8,3,7,15,0.0,95.0,3.45,15.55,95.0,90.32,70.73
2018,8,3,7,30,0.0,108.0,3.3,15.8,108.0,102.67,80.73
2018,8,3,7,45,0.5,126.0,3.15,16.05,126.5,119.64,94.37
2018,8,3,8,0,1.0,144.0,3.0,16.3,145.0,136.73,107.91
2018,8,3,8,15,6.5,171.5,2.95,16.6,175.5,164.12,129.52
2018,8,3,8,30,12.0,199.0,2.9,16.9,206.0,192.15,151.39
2018,8,3,8,45,18.0,224.5,2.8,17.2,236.0,219.24,172.26
2018,8,3,9,0,24.0,250.0,2.7,17.5,266.0,247.02,193.45
2018,8,3,9,15,36.0,280.5,2.7,17.8,306.5,278.47,217.38
2018,8,3,9,30,48.0,311.0,2.7,18.1,347.0,315.65,245.48
2018,8,3,9,45,73.0,344.0,2.7,18.45,401.5,364.22,282.06
2018,8,3,10,0,98.0,377.0,2.7,18.8,456.0,415.14,319.88
2018,8,3,10,15,132.0,397.0,2.7,19.05,508.0,459.9,353.07
2018,8,3,10,30,166.0,417.0,2.7,19.3,560.0,510.45,390.15
2018,8,3,10,45,187.0,428.0,2.7,19.6,593.0,545.27,415.04
2018,8,3,11,0,208.0,439.0,2.7,19.9,626.0,581.19,440.58
2018,8,3,11,15,168.0,446.0,2.75,20.1,598.5,564.25,426.81
2018,8,3,11,30,128.0,453.0,2.8,20.3,571.0,544.72,411.35
2018,8,3,11,45,133.5,458.5,2.9,20.45,582.5,561.16,423.39
2018,8,3,12,0,139.0,464.0,3.0,20.6,594.0,577.55,435.19
2018,8,3,12,15,151.5,465.0,3.15,20.7,607.0,595.82,448.86
2018,8,3,12,30,164.0,466.0,3.3,20.8,620.0,614.01,462.49
2018,8,3,12,45,186.5,461.0,3.45,20.9,634.5,635.36,478.82
2018,8,3,13,0,209.0,456.0,3.6,21.0,649.0,656.41,494.93
2018,8,3,13,15,225.0,445.0,3.8,21.0,650.0,664.64,502.23
2018,8,3,13,30,241.0,434.0,4.0,21.0,651.0,678.17,513.32
2018,8,3,13,45,317.5,394.0,4.15,21.0,672.5,712.53,541.56
2018,8,3,14,0,394.0,354.0,4.3,21.0,694.0,751.08,572.46
2018,8,3,14,15,579.0,266.0,4.45,20.9,746.5,834.33,638.89
2018,8,3,14,30,764.0,178.0,4.6,20.8,799.0,909.07,695.48
2018,8,3,14,45,753.0,173.5,4.7,20.7,763.5,884.76,680.06
2018,8,3,15,0,742.0,169.0,4.8,20.6,728.0,858.27,663.64
2018,8,3,15,15,727.0,165.0,4.8,20.6,687.5,826.83,642.7
2018,8,3,15,30,712.0,161.0,4.8,20.6,647.0,793.74,620.49
2018,8,3,15,45,698.0,154.0,4.95,20.3,603.5,756.72,596.68
2018,8,3,16,0,684.0,147.0,5.1,20.0,560.0,718.4,571.46
2018,8,3,16,15,669.0,138.0,5.1,19.7,514.0,675.99,541.71
2018,8,3,16,30,654.0,129.0,5.1,19.4,468.0,632.75,510.4
2018,8,3,16,45,630.5,120.0,5.15,19.15,419.0,583.04,473.34
2018,8,3,17,0,607.0,111.0,5.2,18.9,370.0,533.58,435.51
2018,8,3,17,15,570.5,101.5,5.2,18.5,319.5,476.19,390.35
2018,8,3,17,30,534.0,92.0,5.2,18.1,269.0,420.67,345.35
2018,8,3,17,45,484.0,81.5,5.2,17.75,220.5,359.21,294.04
2018,8,3,18,0,434.0,71.0,5.2,17.4,172.0,299.82,243.0
2018,8,3,18,15,358.5,58.5,5.1,17.05,128.0,233.93,185.53
2018,8,3,18,30,283.0,46.0,5.0,16.7,84.0,175.2,133.26
2018,8,3,18,45,186.0,31.0,4.9,16.4,51.5,113.53,72.98
2018,8,3,19,0,89.0,16.0,4.8,16.1,19.0,40.64,0.0
2018,8,3,19,15,44.5,8.0,4.65,16.0,9.5,7.86,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,2.9,14.3,14.0,11.8,0.0
2018,8,4,5,45,114.5,30.0,3.0,14.55,42.5,24.9,12.46
2018,8,4,6,0,181.0,48.0,3.1,14.8,71.0,39.02,27.95
2018,8,4,6,15,185.0,63.5,3.1,15.05,96.5,50.79,39.05
2018,8,4,6,30,189.0,79.0,3.1,15.3,122.0,62.12,49.48
2018,8,4,6,45,108.5,96.5,3.05,15.55,122.5,83.31,63.15
2018,8,4,7,0,28.0,114.0,3.0,15.8,123.0,103.35,80.62
2018,8,4,7,15,20.5,129.5,3.0,16.15,136.5,122.42,96.34
2018,8,4,7,30,13.0,145.0,3.0,16.5,150.0,137.12,108.37
2018,8,4,7,45,13.5,160.5,2.95,16.85,166.5,152.85,120.75
2018,8,4,8,0,14.0,176.0,2.9,17.2,183.0,168.63,133.02
2018,8,4,8,15,17.0,194.5,3.0,17.65,204.0,187.93,147.9
2018,8,4,8,30,20.0,213.0,3.1,18.1,225.0,207.57,162.9
2018,8,4,8,45,29.0,240.5,3.15,18.5,259.5,233.49,182.7
2018,8,4,9,0,38.0,268.0,3.2,18.9,294.0,264.82,206.56
2018,8,4,9,15,60.5,302.5,3.3,19.2,346.5,310.3,241.31
2018,8,4,9,30,83.0,337.0,3.4,19.5,399.0,358.07,277.45
2018,8,4,9,45,141.0,359.5,3.45,19.85,471.0,415.41,320.97
2018,8,4,10,0,199.0,382.0,3.5,20.2,543.0,481.46,370.47
2018,8,4,10,15,192.5,394.0,3.65,20.4,554.5,498.44,382.48
2018,8,4,10,30,186.0,406.0,3.8,20.6,566.0,514.64,394.01
2018,8,4,10,45,196.0,421.5,3.9,20.8,594.0,545.81,416.66
2018,8,4,11,0,206.0,437.0,4.0,21.0,622.0,577.42,439.39
2018,8,4,11,15,256.5,429.0,4.15,21.1,663.0,619.8,471.45
2018,8,4,11,30,307.0,421.0,4.3,21.2,704.0,665.63,505.76
2018,8,4,11,45,364.5,398.5,4.45,21.25,737.5,705.21,536.15
2018,8,4,12,0,422.0,376.0,4.6,21.3,771.0,747.4,568.4
2018,8,4,12,15,396.0,388.5,4.75,21.2,759.5,747.46,568.4
2018,8,4,12,30,370.0,401.0,4.9,21.1,748.0,743.0,565.45
2018,8,4,12,45,428.0,367.5,5.05,21.05,765.5,775.41,591.65
2018,8,4,13,0,486.0,334.0,5.2,21.0,783.0,804.08,615.13
2018,8,4,13,15,710.0,220.0,5.3,20.9,864.0,908.21,695.64
2018,8,4,13,30,934.0,106.0,5.4,20.8,945.0,999.8,760.47
2018,8,4,13,45,930.0,105.0,5.5,20.7,923.0,994.54,757.95
2018,8,4,14,0,926.0,104.0,5.6,20.6,901.0,986.19,753.98
2018,8,4,14,15,919.5,102.5,5.7,20.45,871.5,971.95,746.11
2018,8,4,14,30,913.0,101.0,5.8,20.3,842.0,954.81,736.25
2018,8,4,14,45,903.0,100.5,5.85,20.15,806.0,932.77,722.63
2018,8,4,15,0,893.0,100.0,5.9,20.0,770.0,908.2,707.21
2018,8,4,15,15,881.5,97.5,5.9,20.0,728.5,877.77,686.84
2018,8,4,15,30,870.0,95.0,5.9,20.0,687.0,845.17,664.85
2018,8,4,15,45,854.0,93.5,5.9,19.65,641.5,808.06,640.29
2018,8,4,16,0,838.0,92.0,5.9,19.3,596.0,774.26,617.94
2018,8,4,16,15,814.0,90.5,5.85,19.05,546.0,728.28,585.7
2018,8,4,16,30,790.0,89.0,5.8,18.8,496.0,681.79,552.65
2018,8,4,16,45,757.5,86.0,5.75,18.55,443.0,627.53,512.76
2018,8,4,17,0,725.0,83.0,5.7,18.3,390.0,576.43,472.91
2018,8,4,17,15,683.5,78.0,5.6,17.95,337.0,516.43,425.06
2018,8,4,17,30,642.0,73.0,5.5,17.6,284.0,458.6,377.6
2018,8,4,17,45,582.0,67.0,5.4,17.25,232.5,392.55,322.0
2018,8,4,18,0,522.0,61.0,5.3,16.9,181.0,330.95,268.48
2018,8,4,18,15,442.0,51.0,5.15,16.55,135.0,261.25,207.25
2018,8,4,18,30,362.0,41.0,5.0,16.2,89.0,198.72,150.93
2018,8,4,18,45,242.5,29.0,4.85,15.85,55.0,127.85,79.9
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,50.83,0.0
2018,8,4,19,15,61.5,8.5,4.6,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,5,15,0.0,1.0,3.75,13.9,1.0,0.0,0.0
2018,8,5,5,30,0.0,2.0,3.9,14.2,2.0,1.97,0.0
2018,8,5,5,45,0.0,5.0,4.0,14.5,5.0,4.82,0.0
2018,8,5,6,0,0.0,8.0,4.1,14.8,8.0,7.71,0.98
2018,8,5,6,15,0.0,12.5,4.05,15.05,12.5,12.05,4.98
2018,8,5,6,30,0.0,17.0,4.0,15.3,17.0,16.39,8.96
2018,8,5,6,45,0.0,34.0,3.95,15.55,34.0,32.82,22.32
2018,8,5,7,0,0.0,51.0,3.9,15.8,51.0,49.27,36.25
2018,8,5,7,15,0.0,68.0,3.8,16.05,68.0,65.73,50.02
2018,8,5,7,30,0.0,85.0,3.7,16.3,85.0,81.84,63.28
2018,8,5,7,45,0.0,100.0,3.55,16.5,100.0,95.95,74.71
2018,8,5,8,0,0.0,115.0,3.4,16.7,115.0,110.09,86.03
2018,8,5,8,15,3.5,147.0,3.35,16.95,149.0,140.94,110.75
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,172.15,135.41
2018,8,5,8,45,25.5,225.5,3.25,17.45,242.5,218.89,172.04
2018,8,5,9,0,44.0,272.0,3.2,17.7,302.0,270.97,212.39
2018,8,5,9,15,61.5,302.0,3.2,17.9,346.5,310.19,242.36
2018,8,5,9,30,79.0,332.0,3.2,18.1,391.0,351.23,273.49
2018,8,5,9,45,119.0,358.5,3.2,18.3,452.0,400.94,311.28
2018,8,5,10,0,159.0,385.0,3.2,18.5,513.0,457.93,354.1
2018,8,5,10,15,163.5,394.5,3.25,18.65,530.5,478.68,369.14
2018,8,5,10,30,168.0,404.0,3.3,18.8,548.0,499.51,384.3
2018,8,5,10,45,144.0,418.5,3.4,19.0,544.5,503.41,386.14
2018,8,5,11,0,120.0,433.0,3.5,19.2,541.0,505.59,386.69
2018,8,5,11,15,121.0,442.0,3.55,19.3,552.0,521.53,398.15
2018,8,5,11,30,122.0,451.0,3.6,19.4,563.0,537.36,409.45
2018,8,5,11,45,137.0,457.0,3.65,19.5,584.0,562.36,427.89
2018,8,5,12,0,152.0,463.0,3.7,19.6,605.0,587.75,446.51
2018,8,5,12,15,166.5,463.0,3.75,19.7,618.5,607.05,460.78
2018,8,5,12,30,181.0,463.0,3.8,19.8,632.0,626.27,475.03
2018,8,5,12,45,205.5,454.5,3.8,19.95,645.0,646.11,489.95
2018,8,5,13,0,230.0,446.0,3.8,20.1,658.0,665.55,504.57
2018,8,5,13,15,266.5,431.0,3.9,20.15,673.0,694.58,526.92
2018,8,5,13,30,303.0,416.0,4.0,20.2,688.0,717.84,545.19
2018,8,5,13,45,327.0,389.5,4.05,20.25,676.0,715.96,545.44
2018,8,5,14,0,351.0,363.0,4.1,20.3,664.0,712.26,544.6
2018,8,5,14,15,629.0,235.5,4.2,20.25,753.0,848.0,651.1
2018,8,5,14,30,907.0,108.0,4.3,20.2,842.0,955.29,727.29
2018,8,5,14,45,899.0,105.5,4.35,20.1,806.0,933.04,712.86
2018,8,5,15,0,891.0,103.0,4.4,20.0,770.0,908.16,697.54
2018,8,5,15,15,879.0,101.0,4.4,20.0,728.5,877.89,677.89
2018,8,5,15,30,867.0,99.0,4.4,20.0,687.0,845.5,656.68
2018,8,5,15,45,852.0,95.5,4.5,19.75,640.5,807.07,632.22
2018,8,5,16,0,837.0,92.0,4.6,19.5,594.0,771.85,609.73
2018,8,5,16,15,816.0,89.5,4.55,19.3,544.5,727.02,578.83
2018,8,5,16,30,795.0,87.0,4.5,19.1,495.0,681.48,546.99
2018,8,5,16,45,766.0,83.0,4.5,18.85,442.5,628.31,508.9
2018,8,5,17,0,737.0,79.0,4.5,18.6,390.0,575.58,468.69
2018,8,5,17,15,692.0,75.0,4.4,18.25,336.0,516.45,421.97
2018,8,5,17,30,647.0,71.0,4.3,17.9,282.0,457.56,374.12
2018,8,5,17,45,583.0,65.5,4.25,17.5,230.0,389.94,317.91
2018,8,5,18,0,519.0,60.0,4.2,17.1,178.0,327.13,263.93
2018,8,5,18,15,426.0,51.0,4.15,16.7,131.5,253.37,199.98
2018,8,5,18,30,333.0,42.0,4.1,16.3,85.0,187.87,141.8
2018,8,5,18,45,212.5,28.0,4.05,15.9,51.0,115.74,69.05
2018,8,5,19,0,92.0,14.0,4.0,15.5,17.0,39.04,0.0
2018,8,5,19,15,46.0,7.0,4.0,15.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.05,13.25,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.1,13.5,7.0,5.9,0.0
2018,8,6,5,45,28.0,13.5,3.15,13.7,16.5,12.63,2.91
2018,8,6,6,0,38.0,21.0,3.2,13.9,26.0,19.41,11.07
2018,8,6,6,15,19.0,25.0,3.05,14.1,27.5,24.33,15.87
2018,8,6,6,30,0.0,29.0,2.9,14.3,29.0,27.99,19.36
2018,8,6,6,45,0.0,53.5,2.75,14.5,53.5,51.69,38.5
2018,8,6,7,0,0.0,78.0,2.6,14.7,78.0,74.36,57.67
2018,8,6,7,15,0.5,101.5,2.45,15.05,101.5,95.95,75.56
2018,8,6,7,30,1.0,125.0,2.3,15.4,125.0,117.69,93.26
2018,8,6,7,45,8.5,151.5,2.15,15.7,155.5,143.76,113.95
2018,8,6,8,0,16.0,178.0,2.0,16.0,186.0,170.74,135.11
2018,8,6,8,15,32.0,209.0,2.0,16.4,227.5,200.54,158.11
2018,8,6,8,30,48.0,240.0,2.0,16.8,269.0,236.37,185.73
2018,8,6,8,45,69.5,269.5,2.0,17.25,314.5,275.05,215.22
2018,8,6,9,0,91.0,299.0,2.0,17.7,360.0,316.02,246.18
2018,8,6,9,15,151.0,321.5,2.1,18.15,430.5,368.86,286.29
2018,8,6,9,30,211.0,344.0,2.2,18.6,501.0,431.41,333.34
2018,8,6,9,45,280.0,345.5,2.3,19.05,564.5,482.45,371.71
2018,8,6,10,0,349.0,347.0,2.4,19.5,628.0,542.66,416.48
2018,8,6,10,15,376.0,350.5,2.5,19.85,663.5,580.84,444.29
2018,8,6,10,30,403.0,354.0,2.6,20.2,699.0,618.36,471.49
2018,8,6,10,45,432.0,352.5,2.7,20.6,731.0,656.3,498.71
2018,8,6,11,0,461.0,351.0,2.8,21.0,763.0,695.18,526.31
2018,8,6,11,15,431.0,370.0,2.95,21.25,760.5,705.67,532.74
2018,8,6,11,30,401.0,389.0,3.1,21.5,758.0,713.64,537.48
2018,8,6,11,45,349.5,415.0,3.2,21.75,738.5,706.93,531.04
2018,8,6,12,0,298.0,441.0,3.3,22.0,719.0,697.39,522.6
2018,8,6,12,15,310.0,437.5,3.45,22.1,727.0,714.2,535.27
2018,8,6,12,30,322.0,434.0,3.6,22.2,735.0,730.33,547.31
2018,8,6,12,45,357.0,414.5,3.75,22.3,745.5,751.09,563.56
2018,8,6,13,0,392.0,395.0,3.9,22.4,756.0,770.91,579.16
2018,8,6,13,15,405.5,381.0,4.0,22.35,749.0,779.48,586.39
2018,8,6,13,30,419.0,367.0,4.1,22.3,742.0,782.43,589.93
2018,8,6,13,45,429.0,351.5,4.2,22.25,727.0,778.74,588.89
2018,8,6,14,0,439.0,336.0,4.3,22.2,712.0,773.12,586.59
2018,8,6,14,15,633.0,239.5,4.35,22.05,761.0,854.81,651.58
2018,8,6,14,30,827.0,143.0,4.4,21.9,810.0,922.79,700.7
2018,8,6,14,45,825.5,136.0,4.45,21.75,777.0,903.1,688.44
2018,8,6,15,0,824.0,129.0,4.5,21.6,744.0,880.67,674.99
2018,8,6,15,15,810.0,126.5,4.5,21.6,703.0,849.69,654.72
2018,8,6,15,30,796.0,124.0,4.5,21.6,662.0,816.8,633.05
2018,8,6,15,45,785.0,118.0,4.5,21.05,618.0,780.82,610.33
2018,8,6,16,0,774.0,112.0,4.5,20.5,574.0,743.15,586.05
2018,8,6,16,15,752.5,107.5,4.5,20.15,525.0,697.74,555.18
2018,8,6,16,30,731.0,103.0,4.5,19.8,476.0,654.55,525.47
2018,8,6,16,45,695.5,99.5,4.45,19.45,424.0,600.09,484.91
2018,8,6,17,0,660.0,96.0,4.4,19.1,372.0,546.69,444.06
2018,8,6,17,15,604.5,91.5,4.35,18.6,318.0,481.54,392.96
2018,8,6,17,30,549.0,87.0,4.3,18.1,264.0,419.73,343.04
2018,8,6,17,45,474.0,80.0,4.25,17.6,213.0,348.86,284.32
2018,8,6,18,0,399.0,73.0,4.2,17.1,162.0,283.1,228.3
2018,8,6,18,15,315.5,58.5,4.15,16.75,117.5,213.73,168.36
2018,8,6,18,30,232.0,44.0,4.1,16.4,73.0,152.31,114.27
2018,8,6,18,45,140.5,27.5,4.0,16.0,42.5,90.84,50.64
2018,8,6,19,0,49.0,11.0,3.9,15.6,12.0,24.15,0.0
2018,8,6,19,15,24.5,5.5,3.9,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,7,5,15,7.0,4.0,3.0,13.35,4.0,0.0,0.0
2018,8,7,5,30,14.0,8.0,3.1,13.6,8.0,7.86,0.0
2018,8,7,5,45,19.5,23.5,3.2,13.85,25.0,21.91,8.45
2018,8,7,6,0,25.0,39.0,3.3,14.1,42.0,35.67,24.93
2018,8,7,6,15,40.5,59.5,3.25,14.3,67.0,53.01,41.01
2018,8,7,6,30,56.0,80.0,3.2,14.5,92.0,69.99,56.52
2018,8,7,6,45,101.0,101.5,3.1,14.7,131.0,85.33,65.67
2018,8,7,7,0,146.0,123.0,3.0,14.9,170.0,112.85,84.77
2018,8,7,7,15,144.0,144.5,2.95,15.15,197.5,139.74,105.77
2018,8,7,7,30,142.0,166.0,2.9,15.4,225.0,166.64,127.67
2018,8,7,7,45,112.5,187.0,2.9,15.7,237.5,187.11,145.59
2018,8,7,8,0,83.0,208.0,2.9,16.0,250.0,209.16,164.4
2018,8,7,8,15,65.5,222.5,2.85,16.3,258.0,222.33,175.18
2018,8,7,8,30,48.0,237.0,2.8,16.6,266.0,233.65,184.11
2018,8,7,8,45,45.0,254.0,2.8,16.85,282.5,251.39,197.72
2018,8,7,9,0,42.0,271.0,2.8,17.1,299.0,268.86,210.92
2018,8,7,9,15,48.5,293.0,2.85,17.25,327.5,295.32,231.11
2018,8,7,9,30,55.0,315.0,2.9,17.4,356.0,322.49,251.67
2018,8,7,9,45,73.0,342.0,3.0,17.55,399.0,361.7,281.51
2018,8,7,10,0,91.0,369.0,3.1,17.7,442.0,402.6,312.35
2018,8,7,10,15,101.0,386.5,3.2,17.8,470.5,431.06,333.55
2018,8,7,10,30,111.0,404.0,3.3,17.9,499.0,457.95,353.55
2018,8,7,10,45,165.5,416.0,3.4,17.95,561.5,516.78,398.39
2018,8,7,11,0,220.0,428.0,3.5,18.0,624.0,579.04,445.17
2018,8,7,11,15,222.5,435.0,3.6,18.0,636.5,597.26,458.33
2018,8,7,11,30,225.0,442.0,3.7,18.0,649.0,615.14,471.45
2018,8,7,11,45,209.5,451.5,3.8,18.0,645.5,619.43,474.16
2018,8,7,12,0,194.0,461.0,3.9,18.0,642.0,622.59,476.12
2018,8,7,12,15,227.5,448.0,3.9,18.05,660.0,647.07,495.02
2018,8,7,12,30,261.0,435.0,3.9,18.1,678.0,674.78,516.05
2018,8,7,12,45,204.0,444.5,3.9,18.15,633.5,634.15,484.87
2018,8,7,13,0,147.0,454.0,3.9,18.2,589.0,595.03,454.81
2018,8,7,13,15,155.5,446.0,3.9,18.2,586.5,598.83,458.44
2018,8,7,13,30,164.0,438.0,3.9,18.2,584.0,601.98,461.45
2018,8,7,13,45,201.0,414.0,3.9,18.2,588.5,614.71,472.71
2018,8,7,14,0,238.0,390.0,3.9,18.2,593.0,633.43,488.2
2018,8,7,14,15,455.0,310.0,3.95,18.15,682.0,759.45,587.29
2018,8,7,14,30,672.0,230.0,4.0,18.1,771.0,874.42,675.6
2018,8,7,14,45,665.5,222.0,4.05,18.05,737.5,852.1,660.37
2018,8,7,15,0,659.0,214.0,4.1,18.0,704.0,827.61,644.5
2018,8,7,15,15,642.5,207.5,4.1,18.0,663.5,794.03,621.43
2018,8,7,15,30,626.0,201.0,4.1,18.0,623.0,759.02,597.16
2018,8,7,15,45,612.5,191.0,4.1,17.7,580.0,721.56,571.62
2018,8,7,16,0,599.0,181.0,4.1,17.4,537.0,679.87,542.61
2018,8,7,16,15,584.5,168.5,4.1,17.2,491.0,636.95,511.91
2018,8,7,16,30,570.0,156.0,4.1,17.0,445.0,593.4,480.1
2018,8,7,16,45,544.0,144.0,4.1,16.75,396.0,542.18,441.55
2018,8,7,17,0,518.0,132.0,4.1,16.5,347.0,491.67,402.61
2018,8,7,17,15,479.5,119.5,4.05,16.2,297.5,434.1,356.86
2018,8,7,17,30,441.0,107.0,4.0,15.9,248.0,378.87,311.74
2018,8,7,17,45,386.0,92.5,3.95,15.6,199.5,315.57,258.71
2018,8,7,18,0,331.0,78.0,3.9,15.3,151.0,256.76,208.07
2018,8,7,18,15,250.5,59.5,3.85,15.1,106.5,187.36,147.99
2018,8,7,18,30,170.0,41.0,3.8,14.9,62.0,125.32,93.64
2018,8,7,18,45,105.0,25.0,3.75,14.65,36.0,69.41,34.88
2018,8,7,19,0,40.0,9.0,3.7,14.4,10.0,19.62,0.0
2018,8,7,19,15,20.0,4.5,3.7,14.3,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,2.7,13.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,2.7,14.1,9.0,7.86,0.0
2018,8,8,5,45,39.0,22.0,2.7,14.4,25.5,19.71,6.21
2018,8,8,6,0,49.0,36.0,2.7,14.7,42.0,31.69,21.4
2018,8,8,6,15,118.0,53.5,2.6,14.95,77.0,43.26,32.35
2018,8,8,6,30,187.0,71.0,2.5,15.2,112.0,56.29,44.29
2018,8,8,6,45,111.0,93.0,2.35,15.45,119.0,78.99,60.25
2018,8,8,7,0,35.0,115.0,2.2,15.7,126.0,103.64,80.71
2018,8,8,7,15,30.0,132.0,2.15,15.95,142.5,121.01,94.8
2018,8,8,7,30,25.0,149.0,2.1,16.2,159.0,137.89,108.54
2018,8,8,7,45,22.0,163.5,2.05,16.45,173.5,156.85,123.77
2018,8,8,8,0,19.0,178.0,2.0,16.7,188.0,171.33,135.14
2018,8,8,8,15,30.5,205.0,1.95,17.0,222.5,196.39,154.47
2018,8,8,8,30,42.0,232.0,1.9,17.3,257.0,227.03,178.06
2018,8,8,8,45,109.0,262.0,1.9,17.6,333.5,280.39,218.89
2018,8,8,9,0,176.0,292.0,1.9,17.9,410.0,344.71,267.99
2018,8,8,9,15,313.0,282.0,1.9,18.2,508.0,412.38,319.79
2018,8,8,9,30,450.0,272.0,1.9,18.5,606.0,492.7,380.82
2018,8,8,9,45,597.5,230.5,1.9,18.75,696.5,565.08,435.88
2018,8,8,10,0,745.0,189.0,1.9,19.0,787.0,648.39,498.11
2018,8,8,10,15,758.0,190.0,1.9,19.2,817.5,689.52,527.34
2018,8,8,10,30,771.0,191.0,1.9,19.4,848.0,730.08,555.9
2018,8,8,10,45,782.0,190.5,1.95,19.6,872.0,767.75,582.31
2018,8,8,11,0,793.0,190.0,2.0,19.8,896.0,803.0,606.13
2018,8,8,11,15,783.5,197.0,2.05,19.95,905.0,827.31,622.02
2018,8,8,11,30,774.0,204.0,2.1,20.1,914.0,849.07,636.27
2018,8,8,11,45,778.5,202.5,2.15,20.2,921.5,872.28,651.66
2018,8,8,12,0,783.0,201.0,2.2,20.3,929.0,893.42,665.67
2018,8,8,12,15,679.5,251.5,2.3,20.4,883.5,867.76,648.51
2018,8,8,12,30,576.0,302.0,2.4,20.5,838.0,835.2,624.41
2018,8,8,12,45,577.5,298.0,2.45,20.55,831.5,842.88,630.55
2018,8,8,13,0,579.0,294.0,2.5,20.6,825.0,848.54,635.01
2018,8,8,13,15,523.5,312.0,2.6,20.6,786.0,820.01,615.09
2018,8,8,13,30,468.0,330.0,2.7,20.6,747.0,789.89,594.1
2018,8,8,13,45,377.5,353.0,2.8,20.6,684.0,724.14,547.23
2018,8,8,14,0,287.0,376.0,2.9,20.6,621.0,664.3,503.63
2018,8,8,14,15,534.0,272.0,3.05,20.5,708.0,792.28,603.77
2018,8,8,14,30,781.0,168.0,3.2,20.4,795.0,904.04,685.72
2018,8,8,14,45,770.5,164.0,3.3,20.3,759.5,880.22,670.44
2018,8,8,15,0,760.0,160.0,3.4,20.2,724.0,857.78,657.15
2018,8,8,15,15,745.0,156.0,3.4,20.2,683.0,825.86,636.3
2018,8,8,15,30,730.0,152.0,3.4,20.2,642.0,792.24,614.19
2018,8,8,15,45,710.5,147.0,3.55,19.8,596.5,752.38,588.96
2018,8,8,16,0,691.0,142.0,3.7,19.4,551.0,711.5,562.48
2018,8,8,16,15,665.0,136.5,3.75,19.15,502.5,664.42,529.46
2018,8,8,16,30,639.0,131.0,3.8,18.9,454.0,617.25,495.35
2018,8,8,16,45,605.5,123.5,3.85,18.6,403.0,562.99,455.03
2018,8,8,17,0,572.0,116.0,3.9,18.3,352.0,509.77,414.42
2018,8,8,17,15,529.0,106.5,3.95,17.95,301.5,447.29,365.4
2018,8,8,17,30,486.0,97.0,4.0,17.6,251.0,390.9,319.68
2018,8,8,17,45,429.0,85.0,4.0,17.2,202.5,327.52,266.87
2018,8,8,18,0,372.0,73.0,4.0,16.8,154.0,268.81,216.45
2018,8,8,18,15,297.5,57.5,3.95,16.45,111.0,203.7,159.89
2018,8,8,18,30,223.0,42.0,3.9,16.1,68.0,145.7,108.2
2018,8,8,18,45,137.5,26.0,3.85,15.8,39.5,85.9,39.56
2018,8,8,19,0,52.0,10.0,3.8,15.5,11.0,23.69,0.0
2018,8,8,19,15,26.0,5.0,3.7,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.0,2.15,13.4,4.5,0.0,0.0
2018,8,9,5,30,38.0,8.0,2.2,13.7,9.0,7.86,0.0
2018,8,9,5,45,105.0,24.0,2.25,13.95,34.5,18.74,4.72
2018,8,9,6,0,172.0,40.0,2.3,14.2,60.0,30.71,20.54
2018,8,9,6,15,237.5,57.5,2.25,14.5,100.0,43.31,32.44
2018,8,9,6,30,303.0,75.0,2.2,14.8,140.0,55.28,43.46
2018,8,9,6,45,241.5,96.5,2.1,15.15,157.5,77.69,58.45
2018,8,9,7,0,180.0,118.0,2.0,15.5,175.0,105.48,77.45
2018,8,9,7,15,200.5,139.5,1.95,15.9,213.5,136.53,100.34
2018,8,9,7,30,221.0,161.0,1.9,16.3,252.0,169.92,126.32
2018,8,9,7,45,218.5,184.5,1.9,16.7,284.5,202.28,152.99
2018,8,9,8,0,216.0,208.0,1.9,17.1,317.0,239.27,183.3
2018,8,9,8,15,238.0,228.5,1.9,17.45,359.5,272.01,209.37
2018,8,9,8,30,260.0,249.0,1.9,17.8,402.0,311.67,240.7
2018,8,9,8,45,280.5,267.0,1.85,18.15,444.0,350.73,271.11
2018,8,9,9,0,301.0,285.0,1.8,18.5,486.0,391.63,302.43
2018,8,9,9,15,335.5,295.0,1.8,18.9,532.5,434.45,334.82
2018,8,9,9,30,370.0,305.0,1.8,19.3,579.0,479.99,368.74
2018,8,9,9,45,390.0,314.0,1.8,19.65,615.0,518.53,396.96
2018,8,9,10,0,410.0,323.0,1.8,20.0,651.0,555.47,423.63
2018,8,9,10,15,470.5,308.5,1.85,20.3,698.5,602.54,458.35
2018,8,9,10,30,531.0,294.0,1.9,20.6,746.0,653.04,495.02
2018,8,9,10,45,523.0,310.0,1.95,20.9,765.0,683.27,515.4
2018,8,9,11,0,515.0,326.0,2.0,21.2,784.0,711.98,534.56
2018,8,9,11,15,463.5,352.5,2.05,21.4,770.0,713.66,534.1
2018,8,9,11,30,412.0,379.0,2.1,21.6,756.0,711.59,531.12
2018,8,9,11,45,347.0,411.0,2.15,21.85,730.5,699.32,520.51
2018,8,9,12,0,282.0,443.0,2.2,22.1,705.0,683.83,507.61
2018,8,9,12,15,264.0,448.0,2.3,22.2,693.0,681.59,506.06
2018,8,9,12,30,246.0,453.0,2.4,22.3,681.0,678.0,503.46
2018,8,9,12,45,320.0,419.0,2.5,22.4,713.0,719.64,535.37
2018,8,9,13,0,394.0,385.0,2.6,22.5,745.0,764.99,569.26
2018,8,9,13,15,476.0,342.5,2.7,22.5,770.5,805.26,600.18
2018,8,9,13,30,558.0,300.0,2.8,22.5,796.0,843.27,629.52
2018,8,9,13,45,578.0,282.5,2.9,22.45,785.0,845.86,633.12
2018,8,9,14,0,598.0,265.0,3.0,22.4,774.0,847.8,636.58
2018,8,9,14,15,678.0,223.5,3.05,22.35,781.5,876.61,659.52
2018,8,9,14,30,758.0,182.0,3.1,22.3,789.0,900.04,676.73
2018,8,9,14,45,746.5,179.0,3.15,22.2,754.0,876.92,662.48
2018,8,9,15,0,735.0,176.0,3.2,22.1,719.0,851.66,647.09
2018,8,9,15,15,719.5,171.0,3.2,22.1,678.0,818.81,625.8
2018,8,9,15,30,704.0,166.0,3.2,22.1,637.0,784.32,603.27
2018,8,9,15,45,685.0,160.0,3.25,21.8,591.5,744.49,577.63
2018,8,9,16,0,666.0,154.0,3.3,21.5,546.0,703.65,550.38
2018,8,9,16,15,644.0,146.0,3.3,21.25,498.0,657.62,518.21
2018,8,9,16,30,622.0,138.0,3.3,21.0,450.0,611.26,485.11
2018,8,9,16,45,591.5,128.5,3.3,20.7,399.5,557.49,445.63
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,504.55,405.73
2018,8,9,17,15,520.5,108.5,3.25,19.9,298.5,443.3,358.35
2018,8,9,17,30,480.0,98.0,3.2,19.4,248.0,387.58,313.78
2018,8,9,17,45,426.5,84.5,3.2,18.95,199.5,324.6,261.95
2018,8,9,18,0,373.0,71.0,3.2,18.5,151.0,265.94,212.11
2018,8,9,18,15,299.5,56.0,3.2,18.05,109.0,201.99,157.0
2018,8,9,18,30,226.0,41.0,3.2,17.6,67.0,145.12,106.37
2018,8,9,18,45,139.5,25.5,3.2,17.15,39.0,84.86,32.89
2018,8,9,19,0,53.0,10.0,3.2,16.7,11.0,23.81,0.0
2018,8,9,19,15,26.5,5.0,3.2,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
