Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,15,213.5,43.0,3.9,15.95,69.0,145.86,109.97
2018,8,19,18,30,233.0,29.0,3.8,15.7,47.0,124.47,71.27
2018,8,19,18,45,123.5,15.5,3.75,15.45,24.5,49.56,0.0
2018,8,19,19,0,14.0,2.0,3.7,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.6,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.6,14.45,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,20,5,45,2.0,4.0,2.8,14.95,4.0,3.93,0.0
2018,8,20,6,0,0.0,7.0,2.9,15.2,7.0,6.74,0.0
2018,8,20,6,15,0.0,12.0,2.9,15.4,12.0,11.57,4.38
2018,8,20,6,30,0.0,17.0,2.9,15.6,17.0,16.39,8.84
2018,8,20,6,45,0.0,21.5,2.85,15.8,21.5,20.74,12.83
2018,8,20,7,0,0.0,26.0,2.8,16.0,26.0,25.09,15.73
2018,8,20,7,15,0.0,29.0,2.75,16.25,29.0,27.99,18.17
2018,8,20,7,30,0.0,32.0,2.7,16.5,32.0,30.89,20.56
2018,8,20,7,45,0.0,39.5,2.6,16.7,39.5,38.15,26.57
2018,8,20,8,0,0.0,47.0,2.5,16.9,47.0,45.41,32.53
2018,8,20,8,15,0.0,61.0,2.5,17.15,61.0,58.97,43.64
2018,8,20,8,30,0.0,75.0,2.5,17.4,75.0,72.54,54.63
2018,8,20,8,45,0.0,89.0,2.45,17.6,89.0,86.13,65.52
2018,8,20,9,0,0.0,103.0,2.4,17.8,103.0,99.53,76.16
2018,8,20,9,15,0.5,122.0,2.45,18.0,122.5,117.84,90.67
2018,8,20,9,30,1.0,141.0,2.5,18.2,142.0,136.21,105.1
2018,8,20,9,45,3.0,161.5,2.5,18.4,164.0,156.95,121.3
2018,8,20,10,0,5.0,182.0,2.5,18.6,186.0,177.9,137.53
2018,8,20,10,15,6.5,195.0,2.6,18.7,200.5,191.66,148.09
2018,8,20,10,30,8.0,208.0,2.7,18.8,215.0,205.57,158.76
2018,8,20,10,45,13.0,248.0,2.75,18.9,259.5,247.85,191.41
2018,8,20,11,0,18.0,288.0,2.8,19.0,304.0,290.61,224.0
2018,8,20,11,15,21.5,311.5,2.85,19.05,330.5,316.97,243.84
2018,8,20,11,30,25.0,335.0,2.9,19.1,357.0,343.89,264.05
2018,8,20,11,45,25.5,337.5,3.0,19.1,360.5,348.87,267.75
2018,8,20,12,0,26.0,340.0,3.1,19.1,364.0,353.82,271.54
2018,8,20,12,15,34.5,359.5,3.15,19.1,391.0,382.46,293.36
2018,8,20,12,30,43.0,379.0,3.2,19.1,418.0,411.59,315.37
2018,8,20,12,45,59.5,393.0,3.3,19.1,446.5,442.89,339.34
2018,8,20,13,0,76.0,407.0,3.4,19.1,475.0,474.57,363.53
2018,8,20,13,15,79.0,403.0,3.45,19.0,472.5,475.74,364.87
2018,8,20,13,30,82.0,399.0,3.5,18.9,470.0,476.63,366.19
2018,8,20,13,45,140.5,371.0,3.55,18.85,488.5,510.1,393.89
2018,8,20,14,0,199.0,343.0,3.6,18.8,507.0,535.75,415.68
2018,8,20,14,15,503.0,238.5,3.65,18.7,631.5,715.59,557.8
2018,8,20,14,30,807.0,134.0,3.7,18.6,756.0,870.86,672.1
2018,8,20,14,45,608.0,165.0,3.75,18.45,620.5,722.23,566.13
2018,8,20,15,0,409.0,196.0,3.8,18.3,485.0,571.71,453.34
2018,8,20,15,15,382.5,179.5,3.8,18.3,437.0,524.18,418.78
2018,8,20,15,30,356.0,163.0,3.8,18.3,389.0,476.43,383.01
2018,8,20,15,45,462.0,143.0,3.85,18.0,413.5,528.04,426.48
2018,8,20,16,0,568.0,123.0,3.9,17.7,438.0,576.83,466.75
2018,8,20,16,15,560.0,119.0,3.95,17.45,405.0,548.61,445.82
2018,8,20,16,30,552.0,115.0,4.0,17.2,372.0,519.36,423.99
2018,8,20,16,45,527.5,108.0,4.0,16.9,330.0,475.3,389.83
2018,8,20,17,0,503.0,101.0,4.0,16.6,288.0,431.8,355.23
2018,8,20,17,15,461.5,90.5,4.0,16.3,241.5,372.79,307.1
2018,8,20,17,30,420.0,80.0,4.0,16.0,195.0,320.12,262.68
2018,8,20,17,45,402.0,66.5,4.0,15.7,157.0,277.9,225.43
2018,8,20,18,0,384.0,53.0,4.0,15.4,119.0,238.11,188.59
2018,8,20,18,15,245.0,39.0,3.95,15.2,76.0,151.79,113.96
2018,8,20,18,30,106.0,25.0,3.9,15.0,33.0,70.54,34.95
2018,8,20,18,45,61.5,14.0,3.8,14.8,17.5,30.64,0.0
2018,8,20,19,0,17.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.65,14.55,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,8,21,5,45,12.0,7.5,2.75,14.9,8.0,7.37,0.0
2018,8,21,6,0,17.0,13.0,2.8,15.0,14.0,12.23,3.71
2018,8,21,6,15,21.0,20.5,2.7,15.15,23.5,19.01,10.82
2018,8,21,6,30,25.0,28.0,2.6,15.3,33.0,25.64,17.01
2018,8,21,6,45,12.5,35.5,2.55,15.45,38.0,34.5,25.09
2018,8,21,7,0,0.0,43.0,2.5,15.6,43.0,41.52,29.73
2018,8,21,7,15,0.0,49.5,2.4,15.85,49.5,47.81,35.01
2018,8,21,7,30,0.0,56.0,2.3,16.1,56.0,54.11,40.2
2018,8,21,7,45,0.0,63.5,2.2,16.3,63.5,61.37,46.13
2018,8,21,8,0,0.0,71.0,2.1,16.5,71.0,68.65,51.98
2018,8,21,8,15,0.0,88.0,2.1,16.75,88.0,85.11,65.35
2018,8,21,8,30,0.0,105.0,2.1,17.0,105.0,101.18,78.22
2018,8,21,8,45,0.5,130.5,2.05,17.2,131.0,125.38,97.55
2018,8,21,9,0,1.0,156.0,2.0,17.4,157.0,149.64,116.65
2018,8,21,9,15,5.0,183.0,2.0,17.65,186.5,177.08,138.05
2018,8,21,9,30,9.0,210.0,2.0,17.9,216.0,204.96,159.56
2018,8,21,9,45,16.0,247.0,2.05,18.1,259.0,244.27,189.83
2018,8,21,10,0,23.0,284.0,2.1,18.3,302.0,284.31,220.24
2018,8,21,10,15,26.0,302.5,2.15,18.45,323.5,302.4,233.61
2018,8,21,10,30,29.0,321.0,2.2,18.6,345.0,324.05,249.68
2018,8,21,10,45,43.5,353.0,2.25,18.75,390.0,366.97,281.93
2018,8,21,11,0,58.0,385.0,2.3,18.9,435.0,411.19,314.7
2018,8,21,11,15,57.0,390.5,2.35,19.0,440.5,419.39,320.33
2018,8,21,11,30,56.0,396.0,2.4,19.1,446.0,427.43,326.04
2018,8,21,11,45,51.0,393.0,2.45,19.2,439.0,423.77,323.05
2018,8,21,12,0,46.0,390.0,2.5,19.3,432.0,419.65,319.81
2018,8,21,12,15,42.0,383.0,2.55,19.3,421.0,412.07,314.23
2018,8,21,12,30,38.0,376.0,2.6,19.3,410.0,404.09,308.38
2018,8,21,12,45,37.5,370.5,2.65,19.35,404.0,400.42,305.83
2018,8,21,13,0,37.0,365.0,2.7,19.4,398.0,396.52,303.13
2018,8,21,13,15,41.5,365.0,2.75,19.35,401.5,402.57,308.18
2018,8,21,13,30,46.0,365.0,2.8,19.3,405.0,408.55,313.18
2018,8,21,13,45,59.5,369.0,2.8,19.3,419.0,426.8,327.57
2018,8,21,14,0,73.0,373.0,2.8,19.3,433.0,444.93,341.82
2018,8,21,14,15,71.0,357.0,2.85,19.2,413.5,427.73,329.66
2018,8,21,14,30,69.0,341.0,2.9,19.1,394.0,410.19,317.35
2018,8,21,14,45,61.5,319.5,2.9,19.0,365.0,381.66,296.43
2018,8,21,15,0,54.0,298.0,2.9,18.9,336.0,352.99,275.27
2018,8,21,15,15,77.0,275.0,2.9,18.9,325.5,347.97,273.13
2018,8,21,15,30,100.0,252.0,2.9,18.9,315.0,341.43,269.69
2018,8,21,15,45,175.0,228.5,2.9,18.6,329.0,381.3,303.88
2018,8,21,16,0,250.0,205.0,2.9,18.3,343.0,416.15,333.69
2018,8,21,16,15,234.0,193.5,2.9,18.05,313.0,385.44,310.32
2018,8,21,16,30,218.0,182.0,2.9,17.8,283.0,355.27,287.28
2018,8,21,16,45,181.5,162.5,2.9,17.6,239.5,295.52,240.02
2018,8,21,17,0,145.0,143.0,2.9,17.4,196.0,246.35,200.33
2018,8,21,17,15,175.0,122.0,2.9,17.15,176.0,234.84,191.48
2018,8,21,17,30,205.0,101.0,2.9,16.9,156.0,227.01,184.52
2018,8,21,17,45,169.5,82.0,2.9,16.7,121.0,180.92,145.01
2018,8,21,18,0,134.0,63.0,2.9,16.5,86.0,137.79,107.43
2018,8,21,18,15,90.0,42.0,2.9,16.4,55.0,91.65,66.9
2018,8,21,18,30,46.0,21.0,2.9,16.3,24.0,40.52,14.9
2018,8,21,18,45,24.0,11.0,2.9,16.15,12.5,17.31,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,15.3,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.35,15.7,5.5,5.41,0.0
2018,8,22,6,0,0.0,10.0,1.4,15.9,10.0,9.64,1.55
2018,8,22,6,15,0.0,17.5,1.4,16.05,17.5,16.88,8.92
2018,8,22,6,30,0.0,25.0,1.4,16.2,25.0,24.12,15.62
2018,8,22,6,45,0.0,33.0,1.35,16.35,33.0,31.85,22.67
2018,8,22,7,0,0.0,41.0,1.3,16.5,41.0,39.59,28.0
2018,8,22,7,15,0.0,48.5,1.3,16.7,48.5,46.85,34.09
2018,8,22,7,30,0.0,56.0,1.3,16.9,56.0,54.11,40.08
2018,8,22,7,45,0.0,63.5,1.3,17.05,63.5,61.37,45.99
2018,8,22,8,0,0.0,71.0,1.3,17.2,71.0,68.65,51.83
2018,8,22,8,15,0.0,77.0,1.35,17.45,77.0,74.47,56.39
2018,8,22,8,30,0.0,83.0,1.4,17.7,83.0,80.29,60.91
2018,8,22,8,45,0.0,94.0,1.45,17.9,94.0,90.93,69.34
2018,8,22,9,0,0.0,105.0,1.5,18.1,105.0,101.41,77.55
2018,8,22,9,15,0.5,125.5,1.55,18.3,126.0,121.13,93.13
2018,8,22,9,30,1.0,146.0,1.6,18.5,147.0,140.91,108.59
2018,8,22,9,45,3.0,165.5,1.65,18.75,168.0,160.69,123.9
2018,8,22,10,0,5.0,185.0,1.7,19.0,189.0,180.7,139.27
2018,8,22,10,15,6.5,197.0,1.75,19.15,202.5,193.51,148.97
2018,8,22,10,30,8.0,209.0,1.8,19.3,216.0,206.47,158.78
2018,8,22,10,45,11.5,239.5,1.9,19.5,249.5,238.62,183.37
2018,8,22,11,0,15.0,270.0,2.0,19.7,283.0,271.13,207.94
2018,8,22,11,15,18.0,293.0,2.05,19.8,309.0,296.45,226.9
2018,8,22,11,30,21.0,316.0,2.1,19.9,335.0,322.06,246.0
2018,8,22,11,45,25.0,333.0,2.2,20.05,355.5,344.02,262.34
2018,8,22,12,0,29.0,350.0,2.3,20.2,376.0,366.05,278.7
2018,8,22,12,15,63.5,387.0,2.4,20.25,444.0,434.76,330.6
2018,8,22,12,30,98.0,424.0,2.5,20.3,512.0,505.05,382.66
2018,8,22,12,45,143.5,426.5,2.55,20.3,554.0,556.29,421.0
2018,8,22,13,0,189.0,429.0,2.6,20.3,596.0,604.35,456.87
2018,8,22,13,15,350.0,362.5,2.7,20.3,665.0,693.03,525.77
2018,8,22,13,30,511.0,296.0,2.8,20.3,734.0,781.48,593.03
2018,8,22,13,45,673.0,222.0,2.85,20.25,782.0,856.68,649.95
2018,8,22,14,0,835.0,148.0,2.9,20.2,830.0,921.35,694.88
2018,8,22,14,15,827.5,145.0,2.95,20.1,799.5,905.38,685.04
2018,8,22,14,30,820.0,142.0,3.0,20.0,769.0,886.7,674.09
2018,8,22,14,45,810.0,138.5,3.05,19.85,732.5,862.71,659.61
2018,8,22,15,0,800.0,135.0,3.1,19.7,696.0,836.34,643.42
2018,8,22,15,15,784.0,131.5,3.1,19.7,653.0,802.78,621.42
2018,8,22,15,30,768.0,128.0,3.1,19.7,610.0,770.45,600.18
2018,8,22,15,45,747.5,124.0,3.2,19.3,563.5,729.73,574.01
2018,8,22,16,0,727.0,120.0,3.3,18.9,517.0,688.01,546.61
2018,8,22,16,15,699.0,114.5,3.3,18.6,466.5,638.53,511.33
2018,8,22,16,30,671.0,109.0,3.3,18.3,416.0,589.09,474.94
2018,8,22,16,45,633.5,102.5,3.3,18.05,364.0,532.85,432.14
2018,8,22,17,0,596.0,96.0,3.3,17.8,312.0,478.01,389.18
2018,8,22,17,15,489.5,91.5,3.3,17.45,250.0,386.38,315.48
2018,8,22,17,30,383.0,87.0,3.3,17.1,188.0,307.05,249.78
2018,8,22,17,45,205.0,72.0,3.25,16.75,124.5,184.03,147.38
2018,8,22,18,0,27.0,57.0,3.2,16.4,61.0,74.08,55.61
2018,8,22,18,15,14.0,37.5,3.15,16.2,39.5,46.89,31.81
2018,8,22,18,30,1.0,18.0,3.1,16.0,18.0,17.7,1.77
2018,8,22,18,45,0.5,9.0,3.0,15.8,9.0,8.98,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.05,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.3,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.8,15.55,9.5,9.34,0.0
2018,8,23,6,0,0.0,18.0,2.9,15.8,18.0,17.37,6.96
2018,8,23,6,15,0.0,34.0,2.85,16.0,34.0,32.57,22.34
2018,8,23,6,30,0.0,50.0,2.8,16.2,50.0,47.32,35.88
2018,8,23,6,45,0.5,68.5,2.8,16.35,68.5,64.0,50.95
2018,8,23,7,0,1.0,87.0,2.8,16.5,87.0,80.86,62.64
2018,8,23,7,15,0.5,95.5,2.75,16.7,95.5,89.72,69.99
2018,8,23,7,30,0.0,104.0,2.7,16.9,104.0,98.28,76.93
2018,8,23,7,45,0.5,123.5,2.6,17.05,123.5,116.54,91.7
2018,8,23,8,0,1.0,143.0,2.5,17.2,143.0,134.95,106.36
2018,8,23,8,15,5.0,163.5,2.45,17.4,166.0,155.38,122.36
2018,8,23,8,30,9.0,184.0,2.4,17.6,189.0,176.3,138.6
2018,8,23,8,45,10.5,197.0,2.4,17.8,203.5,190.02,149.02
2018,8,23,9,0,12.0,210.0,2.4,18.0,218.0,203.87,159.49
2018,8,23,9,15,16.0,232.0,2.4,18.15,243.0,227.27,177.43
2018,8,23,9,30,20.0,254.0,2.4,18.3,268.0,251.13,195.57
2018,8,23,9,45,26.0,278.5,2.4,18.45,298.0,275.21,213.77
2018,8,23,10,0,32.0,303.0,2.4,18.6,328.0,303.7,235.2
2018,8,23,10,15,39.0,326.0,2.45,18.75,357.5,332.17,256.52
2018,8,23,10,30,46.0,349.0,2.5,18.9,387.0,361.36,278.22
2018,8,23,10,45,58.0,371.5,2.55,19.0,420.5,394.39,302.85
2018,8,23,11,0,70.0,394.0,2.6,19.1,454.0,428.41,328.02
2018,8,23,11,15,76.0,404.0,2.6,19.15,470.5,446.81,341.39
2018,8,23,11,30,82.0,414.0,2.6,19.2,487.0,465.48,355.0
2018,8,23,11,45,261.5,385.5,2.65,19.3,620.0,594.63,454.38
2018,8,23,12,0,441.0,357.0,2.7,19.4,753.0,731.45,555.54
2018,8,23,12,15,552.0,318.5,2.75,19.4,813.5,802.67,607.66
2018,8,23,12,30,663.0,280.0,2.8,19.4,874.0,875.04,660.32
2018,8,23,12,45,669.0,272.5,2.85,19.45,867.0,883.75,666.5
2018,8,23,13,0,675.0,265.0,2.9,19.5,860.0,890.11,671.69
2018,8,23,13,15,670.5,262.5,3.0,19.45,844.0,889.46,672.47
2018,8,23,13,30,666.0,260.0,3.1,19.4,828.0,886.32,671.64
2018,8,23,13,45,658.5,256.0,3.15,19.35,804.5,876.47,665.93
2018,8,23,14,0,651.0,252.0,3.2,19.3,781.0,864.21,658.64
2018,8,23,14,15,641.5,246.0,3.25,19.2,751.0,845.79,647.24
2018,8,23,14,30,632.0,240.0,3.3,19.1,721.0,825.17,634.29
2018,8,23,14,45,619.0,232.5,3.4,19.0,684.5,797.9,616.81
2018,8,23,15,0,606.0,225.0,3.5,18.9,648.0,766.55,596.31
2018,8,23,15,15,587.5,217.0,3.5,18.9,606.0,730.93,571.67
2018,8,23,15,30,569.0,209.0,3.5,18.9,564.0,694.24,545.98
2018,8,23,15,45,547.5,198.0,3.6,18.55,518.5,651.13,516.26
2018,8,23,16,0,526.0,187.0,3.7,18.2,473.0,607.58,485.57
2018,8,23,16,15,500.5,174.5,3.75,17.9,425.5,559.38,450.38
2018,8,23,16,30,475.0,162.0,3.8,17.6,378.0,511.56,414.64
2018,8,23,16,45,441.0,148.0,3.9,17.35,329.0,457.36,372.89
2018,8,23,17,0,407.0,134.0,4.0,17.1,280.0,404.77,331.27
2018,8,23,17,15,363.0,117.0,4.0,16.8,231.5,345.25,282.8
2018,8,23,17,30,319.0,100.0,4.0,16.5,183.0,288.84,235.52
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,220.84,177.66
2018,8,23,18,0,203.0,62.0,4.1,16.0,94.0,164.6,128.58
2018,8,23,18,15,111.5,39.5,4.1,15.85,56.0,96.27,69.36
2018,8,23,18,30,20.0,17.0,4.1,15.7,18.0,26.5,1.51
2018,8,23,18,45,10.0,8.5,4.1,15.55,9.0,10.99,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.45,14.6,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,14.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.5,3.55,14.8,8.5,8.36,0.0
2018,8,24,6,0,0.0,16.0,3.6,14.9,16.0,15.44,5.21
2018,8,24,6,15,0.0,31.5,3.55,15.05,31.5,30.36,20.47
2018,8,24,6,30,0.0,47.0,3.5,15.2,47.0,44.73,33.73
2018,8,24,6,45,0.5,68.0,3.4,15.35,68.0,63.52,50.71
2018,8,24,7,0,1.0,89.0,3.3,15.5,89.0,82.37,64.16
2018,8,24,7,15,4.0,108.0,3.25,15.7,109.5,100.36,79.06
2018,8,24,7,30,7.0,127.0,3.2,15.9,130.0,118.78,94.01
2018,8,24,7,45,17.0,150.5,3.1,16.1,158.5,142.69,112.95
2018,8,24,8,0,27.0,174.0,3.0,16.3,187.0,163.38,129.11
2018,8,24,8,15,38.5,199.5,2.95,16.6,220.0,191.41,151.06
2018,8,24,8,30,50.0,225.0,2.9,16.9,253.0,220.82,173.97
2018,8,24,8,45,69.5,252.5,2.85,17.15,295.0,256.31,201.46
2018,8,24,9,0,89.0,280.0,2.8,17.4,337.0,293.91,230.4
2018,8,24,9,15,86.0,298.5,2.8,17.6,356.5,315.06,246.42
2018,8,24,9,30,83.0,317.0,2.8,17.8,376.0,335.9,262.04
2018,8,24,9,45,97.5,338.5,2.8,18.05,411.0,369.04,286.98
2018,8,24,10,0,112.0,360.0,2.8,18.3,446.0,400.44,310.35
2018,8,24,10,15,241.0,349.5,2.85,18.5,544.0,479.23,371.52
2018,8,24,10,30,370.0,339.0,2.9,18.7,642.0,570.21,440.64
2018,8,24,10,45,520.5,294.0,2.95,18.85,733.5,651.92,502.96
2018,8,24,11,0,671.0,249.0,3.0,19.0,825.0,742.69,570.8
2018,8,24,11,15,693.0,244.0,3.1,19.1,847.5,778.02,596.17
2018,8,24,11,30,715.0,239.0,3.2,19.2,870.0,812.61,621.23
2018,8,24,11,45,716.0,241.0,3.3,19.35,877.0,835.4,637.3
2018,8,24,12,0,717.0,243.0,3.4,19.5,884.0,856.11,651.93
2018,8,24,12,15,719.0,241.0,3.5,19.5,883.5,871.6,663.44
2018,8,24,12,30,721.0,239.0,3.6,19.5,883.0,884.78,673.16
2018,8,24,12,45,721.5,236.0,3.7,19.55,875.0,893.21,679.54
2018,8,24,13,0,722.0,233.0,3.8,19.6,867.0,899.11,684.31
2018,8,24,13,15,715.5,232.0,3.9,19.5,850.5,898.08,684.81
2018,8,24,13,30,709.0,231.0,4.0,19.4,834.0,894.46,683.66
2018,8,24,13,45,699.5,228.5,4.1,19.35,809.5,884.01,677.72
2018,8,24,14,0,690.0,226.0,4.2,19.3,785.0,871.08,670.15
2018,8,24,14,15,677.5,223.0,4.25,19.15,754.5,852.57,658.53
2018,8,24,14,30,665.0,220.0,4.3,19.0,724.0,831.85,645.23
2018,8,24,14,45,648.5,215.5,4.4,18.9,687.0,804.07,627.03
2018,8,24,15,0,632.0,211.0,4.5,18.8,650.0,774.53,607.46
2018,8,24,15,15,576.0,211.5,4.5,18.8,592.5,713.79,563.28
2018,8,24,15,30,520.0,212.0,4.5,18.8,535.0,656.83,521.29
2018,8,24,15,45,517.5,198.5,4.55,18.4,499.0,626.97,501.26
2018,8,24,16,0,515.0,185.0,4.6,18.0,463.0,595.61,479.53
2018,8,24,16,15,459.0,175.5,4.6,17.75,405.0,529.74,429.36
2018,8,24,16,30,403.0,166.0,4.6,17.5,347.0,466.52,380.32
2018,8,24,16,45,362.5,150.0,4.55,17.2,297.5,400.89,328.73
2018,8,24,17,0,322.0,134.0,4.5,16.9,248.0,345.99,284.43
2018,8,24,17,15,293.5,115.0,4.5,16.65,206.0,296.72,243.77
2018,8,24,17,30,265.0,96.0,4.5,16.4,164.0,249.29,203.52
2018,8,24,17,45,222.5,77.5,4.45,16.1,125.5,198.26,159.29
2018,8,24,18,0,180.0,59.0,4.4,15.8,87.0,150.88,117.42
2018,8,24,18,15,109.5,39.0,4.3,15.6,54.0,95.09,67.78
2018,8,24,18,30,39.0,19.0,4.2,15.4,21.0,35.25,0.0
2018,8,24,18,45,19.5,9.5,4.15,15.25,10.5,14.41,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,5,45,0.0,5.5,2.35,14.0,5.5,5.41,0.0
2018,8,25,6,0,0.0,11.0,2.4,14.3,11.0,10.61,1.52
2018,8,25,6,15,0.0,20.5,2.4,14.55,20.5,19.78,11.38
2018,8,25,6,30,0.0,30.0,2.4,14.8,30.0,28.96,19.92
2018,8,25,6,45,0.0,39.0,2.35,15.05,39.0,37.66,27.9
2018,8,25,7,0,0.0,48.0,2.3,15.3,48.0,46.36,33.86
2018,8,25,7,15,0.0,52.0,2.25,15.6,52.0,50.23,37.11
2018,8,25,7,30,0.0,56.0,2.2,15.9,56.0,54.11,40.25
2018,8,25,7,45,0.0,71.5,2.15,16.15,71.5,69.12,52.68
2018,8,25,8,0,0.0,87.0,2.1,16.4,87.0,83.98,64.78
2018,8,25,8,15,0.0,110.5,2.05,16.75,110.5,105.99,82.57
2018,8,25,8,30,0.0,134.0,2.0,17.1,134.0,128.0,100.07
2018,8,25,8,45,2.0,156.5,1.95,17.4,158.0,149.89,117.23
2018,8,25,9,0,4.0,179.0,1.9,17.7,182.0,172.06,134.4
2018,8,25,9,15,7.5,200.0,1.9,17.95,205.5,193.82,151.13
2018,8,25,9,30,11.0,221.0,1.9,18.2,229.0,216.0,168.02
2018,8,25,9,45,12.0,232.5,1.85,18.45,241.5,228.35,177.09
2018,8,25,10,0,13.0,244.0,1.8,18.7,254.0,240.8,186.21
2018,8,25,10,15,15.5,259.5,1.8,18.95,272.0,258.06,199.04
2018,8,25,10,30,18.0,275.0,1.8,19.2,290.0,275.56,211.96
2018,8,25,10,45,53.5,327.0,1.85,19.4,372.5,349.56,268.33
2018,8,25,11,0,89.0,379.0,1.9,19.6,455.0,428.34,326.83
2018,8,25,11,15,88.0,388.0,2.0,19.75,464.5,440.75,335.36
2018,8,25,11,30,87.0,397.0,2.1,19.9,474.0,452.96,344.12
2018,8,25,11,45,76.0,399.0,2.15,20.05,466.5,449.95,341.37
2018,8,25,12,0,65.0,401.0,2.2,20.2,459.0,446.22,338.19
2018,8,25,12,15,58.5,395.5,2.4,20.25,447.5,438.42,332.74
2018,8,25,12,30,52.0,390.0,2.6,20.3,436.0,430.12,326.89
2018,8,25,12,45,60.0,395.0,2.75,20.4,448.0,444.85,338.31
2018,8,25,13,0,68.0,400.0,2.9,20.5,460.0,459.65,349.71
2018,8,25,13,15,61.5,385.5,3.1,20.4,439.0,441.39,336.78
2018,8,25,13,30,55.0,371.0,3.3,20.3,418.0,422.67,323.56
2018,8,25,13,45,95.5,352.5,3.45,20.25,431.0,441.92,340.31
2018,8,25,14,0,136.0,334.0,3.6,20.2,444.0,467.53,361.58
2018,8,25,14,15,351.5,270.0,3.8,20.0,539.0,607.75,473.62
2018,8,25,14,30,567.0,206.0,4.0,19.8,634.0,729.6,569.38
2018,8,25,14,45,631.0,185.5,4.15,19.55,639.5,755.64,590.98
2018,8,25,15,0,695.0,165.0,4.3,19.3,645.0,776.84,608.68
2018,8,25,15,15,691.0,159.0,4.3,19.3,611.0,752.92,592.55
2018,8,25,15,30,687.0,153.0,4.3,19.3,577.0,726.91,575.08
2018,8,25,15,45,584.0,154.5,4.35,18.7,495.0,631.44,505.25
2018,8,25,16,0,481.0,156.0,4.4,18.1,413.0,536.72,434.03
2018,8,25,16,15,445.5,146.5,4.4,17.8,366.5,486.32,395.93
2018,8,25,16,30,410.0,137.0,4.4,17.5,320.0,437.19,357.82
2018,8,25,16,45,418.5,125.5,4.4,17.2,292.0,414.82,340.75
2018,8,25,17,0,427.0,114.0,4.4,16.9,264.0,390.79,321.5
2018,8,25,17,15,363.5,99.5,4.4,16.65,212.5,322.83,265.31
2018,8,25,17,30,300.0,85.0,4.4,16.4,161.0,259.74,211.94
2018,8,25,17,45,227.5,67.5,4.35,16.1,117.0,186.93,149.77
2018,8,25,18,0,155.0,50.0,4.3,15.8,73.0,128.16,98.79
2018,8,25,18,15,84.5,30.5,4.2,15.65,42.5,73.51,50.49
2018,8,25,18,30,14.0,11.0,4.1,15.5,12.0,16.61,0.0
2018,8,25,18,45,7.0,5.5,4.05,15.3,6.0,7.2,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,5,30,4.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,5,45,4.0,3.5,2.7,13.7,3.5,3.44,0.0
2018,8,26,6,0,4.0,7.0,2.8,14.0,7.0,6.8,0.0
2018,8,26,6,15,2.0,12.0,2.75,14.25,12.0,11.57,4.3
2018,8,26,6,30,0.0,17.0,2.7,14.5,17.0,16.39,8.84
2018,8,26,6,45,0.0,24.5,2.65,14.75,24.5,23.64,15.45
2018,8,26,7,0,0.0,32.0,2.6,15.0,32.0,30.88,20.74
2018,8,26,7,15,0.0,37.0,2.5,15.25,37.0,35.72,24.85
2018,8,26,7,30,0.0,42.0,2.4,15.5,42.0,40.56,28.87
2018,8,26,7,45,0.0,51.5,2.3,15.75,51.5,49.76,36.51
2018,8,26,8,0,0.0,61.0,2.2,16.0,61.0,58.96,44.04
2018,8,26,8,15,0.0,77.5,2.2,16.3,77.5,74.95,57.12
2018,8,26,8,30,0.0,94.0,2.2,16.6,94.0,90.83,69.93
2018,8,26,8,45,0.5,125.0,2.15,16.85,125.5,120.2,93.58
2018,8,26,9,0,1.0,156.0,2.1,17.1,157.0,149.55,116.84
2018,8,26,9,15,8.5,195.0,2.15,17.35,201.0,189.65,148.36
2018,8,26,9,30,16.0,234.0,2.2,17.6,245.0,230.5,180.02
2018,8,26,9,45,68.5,282.5,2.2,17.9,334.5,302.41,235.8
2018,8,26,10,0,121.0,331.0,2.2,18.2,424.0,379.57,294.49
2018,8,26,10,15,461.0,242.5,2.3,18.4,615.5,520.75,406.11
2018,8,26,10,30,801.0,154.0,2.4,18.6,807.0,690.91,535.26
2018,8,26,10,45,867.0,130.5,2.5,18.8,855.0,746.35,574.84
2018,8,26,11,0,933.0,107.0,2.6,19.0,903.0,802.82,613.71
2018,8,26,11,15,935.5,108.5,2.7,19.1,918.0,834.71,635.37
2018,8,26,11,30,938.0,110.0,2.8,19.2,933.0,864.1,655.47
2018,8,26,11,45,938.5,110.5,2.9,19.3,939.5,888.24,671.99
2018,8,26,12,0,939.0,111.0,3.0,19.4,946.0,909.56,686.65
2018,8,26,12,15,935.5,112.5,3.15,19.45,943.5,925.47,698.22
2018,8,26,12,30,932.0,114.0,3.3,19.5,941.0,938.28,707.82
2018,8,26,12,45,927.0,115.0,3.4,19.55,930.5,946.13,713.83
2018,8,26,13,0,922.0,116.0,3.5,19.6,920.0,950.81,717.83
2018,8,26,13,15,917.5,115.5,3.65,19.55,903.0,951.25,719.69
2018,8,26,13,30,913.0,115.0,3.8,19.5,886.0,948.53,719.52
2018,8,26,13,45,907.0,114.0,3.95,19.4,861.5,940.82,716.15
2018,8,26,14,0,901.0,113.0,4.1,19.3,837.0,930.04,710.76
2018,8,26,14,15,891.5,112.0,4.2,19.2,805.0,913.19,700.92
2018,8,26,14,30,882.0,111.0,4.3,19.1,773.0,893.55,689.19
2018,8,26,14,45,868.5,109.5,4.4,18.95,734.0,867.3,673.01
2018,8,26,15,0,855.0,108.0,4.5,18.8,695.0,843.52,658.7
2018,8,26,15,15,828.0,108.0,4.5,18.8,647.0,803.46,631.45
2018,8,26,15,30,801.0,108.0,4.5,18.8,599.0,762.1,603.08
2018,8,26,15,45,779.5,104.5,4.65,18.4,551.5,720.04,575.5
2018,8,26,16,0,758.0,101.0,4.8,18.0,504.0,676.96,546.49
2018,8,26,16,15,698.5,101.5,4.8,17.7,444.0,614.01,499.83
2018,8,26,16,30,639.0,102.0,4.8,17.4,384.0,550.88,451.1
2018,8,26,16,45,558.0,100.5,4.8,17.15,324.0,474.86,390.75
2018,8,26,17,0,477.0,99.0,4.8,16.9,264.0,400.69,330.48
2018,8,26,17,15,287.0,96.0,4.75,16.55,190.5,276.5,227.31
2018,8,26,17,30,97.0,93.0,4.7,16.2,117.0,155.09,124.99
2018,8,26,17,45,89.0,71.0,4.7,15.9,89.0,123.24,97.39
2018,8,26,18,0,81.0,49.0,4.7,15.6,61.0,91.36,69.13
2018,8,26,18,15,41.5,31.0,4.6,15.45,37.0,53.93,35.23
2018,8,26,18,30,2.0,13.0,4.5,15.3,13.0,13.15,0.0
2018,8,26,18,45,1.0,6.5,4.45,15.15,6.5,6.64,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.15,15.1,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.2,15.2,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.2,15.35,4.0,3.93,0.0
2018,8,27,6,0,6.0,6.0,3.2,15.5,6.0,5.83,0.0
2018,8,27,6,15,3.0,9.0,3.15,15.7,9.0,8.74,1.8
2018,8,27,6,30,0.0,12.0,3.1,15.9,12.0,11.57,4.51
2018,8,27,6,45,0.0,18.5,3.05,16.05,18.5,17.84,10.2
2018,8,27,7,0,0.0,25.0,3.0,16.2,25.0,24.12,14.88
2018,8,27,7,15,0.0,36.0,2.95,16.45,36.0,34.75,23.89
2018,8,27,7,30,0.0,47.0,2.9,16.7,47.0,45.4,32.8
2018,8,27,7,45,0.0,63.0,2.85,16.95,63.0,60.89,45.65
2018,8,27,8,0,0.0,79.0,2.8,17.2,79.0,76.4,58.33
2018,8,27,8,15,0.0,95.5,2.75,17.45,95.5,92.07,70.98
2018,8,27,8,30,0.0,112.0,2.7,17.7,112.0,107.65,83.4
2018,8,27,8,45,0.5,125.0,2.65,17.95,125.5,120.18,93.2
2018,8,27,9,0,1.0,138.0,2.6,18.2,139.0,132.8,102.99
2018,8,27,9,15,2.5,156.5,2.65,18.4,158.5,151.11,117.3
2018,8,27,9,30,4.0,175.0,2.7,18.6,178.0,169.61,131.64
2018,8,27,9,45,3.5,173.5,2.7,18.75,176.0,168.42,130.33
2018,8,27,10,0,3.0,172.0,2.7,18.9,174.0,167.12,128.99
2018,8,27,10,15,4.5,181.0,2.7,19.05,184.5,176.97,136.5
2018,8,27,10,30,6.0,190.0,2.7,19.2,195.0,186.95,144.09
2018,8,27,10,45,11.0,233.0,2.75,19.35,242.5,231.93,178.96
2018,8,27,11,0,16.0,276.0,2.8,19.5,290.0,277.38,213.66
2018,8,27,11,15,14.0,260.5,2.8,19.55,273.0,262.05,201.58
2018,8,27,11,30,12.0,245.0,2.8,19.6,256.0,246.39,189.42
2018,8,27,11,45,14.5,264.5,2.85,19.7,277.5,267.96,205.97
2018,8,27,12,0,17.0,284.0,2.9,19.8,299.0,289.74,222.51
2018,8,27,12,15,24.0,318.5,2.95,19.85,339.5,332.73,255.2
2018,8,27,12,30,31.0,353.0,3.0,19.9,380.0,374.8,286.84
2018,8,27,12,45,48.0,371.0,3.05,19.9,413.0,409.95,313.65
2018,8,27,13,0,65.0,389.0,3.1,19.9,446.0,445.6,340.73
2018,8,27,13,15,71.0,385.5,3.15,19.85,446.5,449.75,344.29
2018,8,27,13,30,77.0,382.0,3.2,19.8,447.0,453.68,347.89
2018,8,27,13,45,107.5,330.0,3.3,19.75,417.5,435.81,336.76
2018,8,27,14,0,138.0,278.0,3.4,19.7,388.0,410.11,319.84
2018,8,27,14,15,469.0,204.0,3.45,19.55,558.0,639.55,501.66
2018,8,27,14,30,800.0,130.0,3.5,19.4,728.0,844.94,652.29
2018,8,27,14,45,750.5,130.5,3.55,19.25,669.0,791.63,614.72
2018,8,27,15,0,701.0,131.0,3.6,19.1,610.0,740.18,579.84
2018,8,27,15,15,635.0,135.5,3.6,19.1,548.5,677.29,535.4
2018,8,27,15,30,569.0,140.0,3.6,19.1,487.0,615.51,490.42
2018,8,27,15,45,412.5,157.0,3.6,18.7,398.0,496.47,399.05
2018,8,27,16,0,256.0,174.0,3.6,18.3,309.0,381.23,307.96
2018,8,27,16,15,144.5,168.5,3.6,18.1,243.0,282.9,228.77
2018,8,27,16,30,33.0,163.0,3.6,17.9,177.0,193.11,154.49
2018,8,27,16,45,60.5,146.0,3.6,17.65,168.0,191.89,154.82
2018,8,27,17,0,88.0,129.0,3.6,17.4,159.0,195.24,158.29
2018,8,27,17,15,73.5,109.5,3.6,17.1,131.5,157.03,126.59
2018,8,27,17,30,59.0,90.0,3.6,16.8,104.0,126.73,100.91
2018,8,27,17,45,35.5,68.0,3.6,16.55,76.0,90.2,69.65
2018,8,27,18,0,12.0,46.0,3.6,16.3,48.0,52.16,37.18
2018,8,27,18,15,12.5,28.0,3.6,16.1,29.5,35.05,20.52
2018,8,27,18,30,13.0,10.0,3.6,15.9,11.0,13.66,0.0
2018,8,27,18,45,6.5,5.0,3.6,15.75,5.5,4.91,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,15.15,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,15.45,3.5,3.44,0.0
2018,8,28,6,0,7.0,5.0,3.1,15.6,5.0,4.85,0.0
2018,8,28,6,15,3.5,8.0,3.1,15.75,8.0,7.77,0.95
2018,8,28,6,30,0.0,11.0,3.1,15.9,11.0,10.6,3.65
2018,8,28,6,45,0.0,16.5,3.15,16.05,16.5,15.91,8.48
2018,8,28,7,0,0.0,22.0,3.2,16.2,22.0,21.22,12.41
2018,8,28,7,15,0.0,28.5,3.1,16.35,28.5,27.5,17.75
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,33.79,23.03
2018,8,28,7,45,0.0,53.5,2.95,16.7,53.5,51.69,37.99
2018,8,28,8,0,0.0,72.0,2.9,16.9,72.0,69.61,52.78
2018,8,28,8,15,0.0,104.5,2.85,17.15,104.5,100.41,77.96
2018,8,28,8,30,0.0,137.0,2.8,17.4,137.0,130.68,102.29
2018,8,28,8,45,2.5,162.0,2.75,17.65,163.5,155.02,121.45
2018,8,28,9,0,5.0,187.0,2.7,17.9,190.0,179.69,140.66
2018,8,28,9,15,7.5,200.0,2.7,18.1,205.0,193.69,151.28
2018,8,28,9,30,10.0,213.0,2.7,18.3,220.0,207.95,162.08
2018,8,28,9,45,7.0,194.0,2.7,18.5,199.0,189.58,147.15
2018,8,28,10,0,4.0,175.0,2.7,18.7,178.0,170.54,131.79
2018,8,28,10,15,8.5,211.0,2.75,18.8,218.0,207.87,160.99
2018,8,28,10,30,13.0,247.0,2.8,18.9,258.0,245.65,190.11
2018,8,28,10,45,17.5,276.0,2.8,19.05,291.0,277.27,214.15
2018,8,28,11,0,22.0,305.0,2.8,19.2,324.0,309.35,238.33
2018,8,28,11,15,23.0,314.5,2.8,19.25,334.5,320.57,246.56
2018,8,28,11,30,24.0,324.0,2.8,19.3,345.0,332.18,255.16
2018,8,28,11,45,28.0,339.0,2.8,19.4,363.5,352.03,270.0
2018,8,28,12,0,32.0,354.0,2.8,19.5,382.0,372.19,285.01
2018,8,28,12,15,33.0,356.0,2.8,19.5,385.0,377.29,288.79
2018,8,28,12,30,34.0,358.0,2.8,19.5,388.0,382.34,292.63
2018,8,28,12,45,42.0,365.5,2.8,19.55,402.0,399.04,305.4
2018,8,28,13,0,50.0,373.0,2.8,19.6,416.0,415.9,318.24
2018,8,28,13,15,78.5,386.0,2.85,19.6,452.5,456.88,349.83
2018,8,28,13,30,107.0,399.0,2.9,19.6,489.0,498.06,381.25
2018,8,28,13,45,134.5,375.5,2.9,19.55,485.0,507.08,389.29
2018,8,28,14,0,162.0,352.0,2.9,19.5,481.0,508.64,392.14
2018,8,28,14,15,150.5,335.5,2.9,19.45,451.5,481.93,372.82
2018,8,28,14,30,139.0,319.0,2.9,19.4,422.0,454.75,353.15
2018,8,28,14,45,120.5,313.0,2.9,19.3,399.0,432.65,336.85
2018,8,28,15,0,102.0,307.0,2.9,19.2,376.0,402.57,314.47
2018,8,28,15,15,210.0,258.5,2.9,19.2,389.5,444.99,351.26
2018,8,28,15,30,318.0,210.0,2.9,19.2,403.0,481.01,382.43
2018,8,28,15,45,570.5,142.5,2.9,18.9,454.0,602.34,480.54
2018,8,28,16,0,823.0,75.0,2.9,18.6,505.0,684.71,544.95
2018,8,28,16,15,801.0,72.0,2.85,18.4,455.5,643.27,515.38
2018,8,28,16,30,779.0,69.0,2.8,18.2,406.0,596.97,481.47
2018,8,28,16,45,747.0,65.0,2.8,18.0,354.0,543.14,440.2
2018,8,28,17,0,715.0,61.0,2.8,17.8,302.0,490.17,398.18
2018,8,28,17,15,665.5,56.0,2.8,17.55,250.0,427.96,347.33
2018,8,28,17,30,616.0,51.0,2.8,17.3,198.0,368.76,296.97
2018,8,28,17,45,538.0,44.0,2.8,17.05,149.0,301.42,238.36
2018,8,28,18,0,460.0,37.0,2.8,16.8,100.0,238.12,181.42
2018,8,28,18,15,320.0,27.0,2.8,16.6,62.0,157.66,102.99
2018,8,28,18,30,180.0,17.0,2.8,16.4,24.0,69.03,0.0
2018,8,28,18,45,90.0,8.5,2.8,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,5,15,3.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,8,29,5,30,7.0,1.0,1.9,15.4,1.0,0.0,0.0
2018,8,29,5,45,7.0,3.0,2.0,15.7,3.0,2.95,0.0
2018,8,29,6,0,7.0,5.0,2.1,16.0,5.0,4.85,0.0
2018,8,29,6,15,3.5,9.0,2.1,16.25,9.0,8.74,1.75
2018,8,29,6,30,0.0,13.0,2.1,16.5,13.0,12.53,5.32
2018,8,29,6,45,0.0,19.5,2.15,16.75,19.5,18.81,11.01
2018,8,29,7,0,0.0,26.0,2.2,17.0,26.0,25.09,16.66
2018,8,29,7,15,0.0,44.0,2.2,17.2,44.0,42.49,30.35
2018,8,29,7,30,0.0,62.0,2.2,17.4,62.0,59.92,44.9
2018,8,29,7,45,0.0,85.0,2.15,17.65,85.0,81.78,62.9
2018,8,29,8,0,0.0,108.0,2.1,17.9,108.0,103.18,80.23
2018,8,29,8,15,3.0,137.5,2.15,18.15,139.0,131.28,102.67
2018,8,29,8,30,6.0,167.0,2.2,18.4,170.0,159.74,125.09
2018,8,29,8,45,10.0,190.0,2.25,18.6,196.0,183.13,143.21
2018,8,29,9,0,14.0,213.0,2.3,18.8,222.0,207.02,161.59
2018,8,29,9,15,11.5,209.0,2.35,19.05,216.5,203.76,158.5
2018,8,29,9,30,9.0,205.0,2.4,19.3,211.0,200.0,155.1
2018,8,29,9,45,6.5,190.0,2.45,19.5,194.5,185.53,143.36
2018,8,29,10,0,4.0,175.0,2.5,19.7,178.0,170.53,131.24
2018,8,29,10,15,2.5,158.5,2.55,19.85,160.5,154.3,118.22
2018,8,29,10,30,1.0,142.0,2.6,20.0,143.0,137.78,104.96
2018,8,29,10,45,3.5,163.5,2.65,20.15,166.5,160.28,122.59
2018,8,29,11,0,6.0,185.0,2.7,20.3,190.0,183.02,140.22
2018,8,29,11,15,33.5,269.5,2.75,20.4,298.5,285.45,219.76
2018,8,29,11,30,61.0,354.0,2.8,20.5,407.0,390.38,298.89
2018,8,29,11,45,158.0,380.5,2.85,20.6,519.5,500.33,382.32
2018,8,29,12,0,255.0,407.0,2.9,20.7,632.0,615.6,467.35
2018,8,29,12,15,551.5,277.5,2.95,20.75,762.5,754.46,574.41
2018,8,29,12,30,848.0,148.0,3.0,20.8,893.0,894.82,674.48
2018,8,29,12,45,785.0,178.0,3.0,20.8,862.0,880.25,663.56
2018,8,29,13,0,722.0,208.0,3.0,20.8,831.0,864.85,653.46
2018,8,29,13,15,798.5,166.5,3.0,20.85,843.0,893.75,673.72
2018,8,29,13,30,875.0,125.0,3.0,20.9,855.0,917.44,690.07
2018,8,29,13,45,886.5,116.0,3.0,20.9,837.0,917.11,690.38
2018,8,29,14,0,898.0,107.0,3.0,20.9,819.0,913.41,688.76
2018,8,29,14,15,889.5,105.5,3.0,20.85,787.5,896.75,678.57
2018,8,29,14,30,881.0,104.0,3.0,20.8,756.0,877.27,666.62
2018,8,29,14,45,870.0,101.5,2.95,20.75,717.5,851.91,650.31
2018,8,29,15,0,859.0,99.0,2.9,20.7,679.0,824.1,632.33
2018,8,29,15,15,844.0,96.5,2.9,20.7,636.0,795.42,613.89
2018,8,29,15,30,829.0,94.0,2.9,20.7,593.0,760.23,590.7
2018,8,29,15,45,808.0,91.5,2.8,20.45,545.0,718.85,562.88
2018,8,29,16,0,787.0,89.0,2.7,20.2,497.0,676.38,533.93
2018,8,29,16,15,710.5,94.0,2.7,20.05,434.0,606.06,483.06
2018,8,29,16,30,634.0,99.0,2.7,19.9,371.0,537.21,430.97
2018,8,29,16,45,548.5,96.5,2.7,19.7,309.5,458.3,369.93
2018,8,29,17,0,463.0,94.0,2.7,19.5,248.0,381.65,309.04
2018,8,29,17,15,439.5,80.0,2.65,19.25,205.5,334.25,270.21
2018,8,29,17,30,416.0,66.0,2.6,19.0,163.0,290.6,232.75
2018,8,29,17,45,359.0,53.5,2.6,18.75,122.0,230.79,181.16
