Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,0,302.0,41.0,2.6,18.5,81.0,178.72,134.56
2018,8,29,18,15,202.5,28.5,2.6,18.2,50.0,116.9,71.82
2018,8,29,18,30,103.0,16.0,2.6,17.9,19.0,45.24,0.0
2018,8,29,18,45,51.5,8.0,2.65,17.65,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.7,16.65,2.5,2.46,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.82,0.0
2018,8,30,6,15,0.0,9.5,1.7,16.95,9.5,9.16,2.05
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,13.5,6.14
2018,8,30,6,45,0.0,19.5,1.65,17.3,19.5,18.81,10.98
2018,8,30,7,0,0.0,25.0,1.6,17.5,25.0,24.12,15.77
2018,8,30,7,15,0.0,30.0,1.5,17.6,30.0,28.95,18.9
2018,8,30,7,30,0.0,35.0,1.4,17.7,35.0,33.79,22.94
2018,8,30,7,45,0.0,49.5,1.35,17.8,49.5,47.82,34.62
2018,8,30,8,0,0.0,64.0,1.3,17.9,64.0,61.86,46.15
2018,8,30,8,15,0.0,73.0,1.25,18.05,73.0,70.59,53.15
2018,8,30,8,30,0.0,82.0,1.2,18.2,82.0,79.32,60.08
2018,8,30,8,45,6.0,133.0,1.15,18.35,136.5,129.59,100.48
2018,8,30,9,0,12.0,184.0,1.1,18.5,191.0,179.78,139.88
2018,8,30,9,15,23.5,224.5,1.15,18.7,240.0,223.41,173.44
2018,8,30,9,30,35.0,265.0,1.2,18.9,289.0,264.25,204.42
2018,8,30,9,45,24.5,254.0,1.25,19.1,271.5,251.68,194.15
2018,8,30,10,0,14.0,243.0,1.3,19.3,254.0,240.22,184.91
2018,8,30,10,15,57.5,296.0,1.4,19.45,342.0,315.74,242.97
2018,8,30,10,30,101.0,349.0,1.5,19.6,430.0,397.47,304.14
2018,8,30,10,45,122.5,373.5,1.6,19.75,474.5,439.55,334.91
2018,8,30,11,0,144.0,398.0,1.7,19.9,519.0,484.93,368.03
2018,8,30,11,15,127.0,407.0,1.8,20.0,515.0,487.55,369.25
2018,8,30,11,30,110.0,416.0,1.9,20.1,511.0,489.0,369.86
2018,8,30,11,45,146.0,423.5,2.05,20.2,551.0,531.4,401.74
2018,8,30,12,0,182.0,431.0,2.2,20.3,591.0,575.07,434.09
2018,8,30,12,15,229.5,423.0,2.3,20.35,624.5,614.31,463.57
2018,8,30,12,30,277.0,415.0,2.4,20.4,658.0,657.56,495.71
2018,8,30,12,45,439.0,337.5,2.55,20.4,717.5,733.57,555.07
2018,8,30,13,0,601.0,260.0,2.7,20.4,777.0,807.6,612.18
2018,8,30,13,15,724.0,199.0,2.85,20.35,809.5,860.91,652.07
2018,8,30,13,30,847.0,138.0,3.0,20.3,842.0,907.72,685.44
2018,8,30,13,45,626.5,219.5,3.15,20.25,732.0,798.33,610.47
2018,8,30,14,0,406.0,301.0,3.3,20.2,622.0,684.1,525.34
2018,8,30,14,15,623.0,211.0,3.4,20.1,680.5,780.74,602.84
2018,8,30,14,30,840.0,121.0,3.5,20.0,739.0,862.31,662.38
2018,8,30,14,45,828.5,118.0,3.65,19.9,701.5,836.84,646.16
2018,8,30,15,0,817.0,115.0,3.8,19.8,664.0,809.01,628.91
2018,8,30,15,15,800.5,111.5,3.8,19.8,620.5,774.44,605.75
2018,8,30,15,30,784.0,108.0,3.8,19.8,577.0,738.13,581.16
2018,8,30,15,45,763.0,104.5,4.05,19.45,530.0,696.94,554.31
2018,8,30,16,0,742.0,101.0,4.3,19.1,483.0,657.32,528.0
2018,8,30,16,15,712.5,96.5,4.4,18.85,432.5,607.71,491.76
2018,8,30,16,30,683.0,92.0,4.5,18.6,382.0,558.31,454.45
2018,8,30,16,45,642.5,86.0,4.55,18.35,330.0,501.05,409.63
2018,8,30,17,0,602.0,80.0,4.6,18.1,278.0,445.52,364.76
2018,8,30,17,15,542.5,72.5,4.65,17.8,227.0,380.49,310.77
2018,8,30,17,30,483.0,65.0,4.7,17.5,176.0,319.52,258.41
2018,8,30,17,45,392.5,54.5,4.7,17.2,129.5,246.5,195.06
2018,8,30,18,0,302.0,44.0,4.7,16.9,83.0,181.82,137.53
2018,8,30,18,15,182.5,28.0,4.65,16.75,48.5,107.85,62.04
2018,8,30,18,30,63.0,12.0,4.6,16.6,14.0,29.59,0.0
2018,8,30,18,45,31.5,6.0,4.55,16.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,45,0.0,1.5,4.4,15.5,1.5,1.47,0.0
2018,8,31,6,0,0.0,3.0,4.5,15.7,3.0,2.89,0.0
2018,8,31,6,15,0.0,6.0,4.45,15.85,6.0,5.78,0.0
2018,8,31,6,30,0.0,9.0,4.4,16.0,9.0,8.67,1.93
2018,8,31,6,45,0.0,13.5,4.4,16.15,13.5,13.01,5.88
2018,8,31,7,0,0.0,18.0,4.4,16.3,18.0,17.36,9.81
2018,8,31,7,15,0.0,26.0,4.25,16.55,26.0,25.09,15.68
2018,8,31,7,30,0.0,34.0,4.1,16.8,34.0,32.82,22.18
2018,8,31,7,45,0.0,44.0,4.0,17.05,44.0,42.5,30.23
2018,8,31,8,0,0.0,54.0,3.9,17.3,54.0,52.18,38.19
2018,8,31,8,15,0.0,83.0,3.75,17.6,83.0,80.28,61.3
2018,8,31,8,30,0.0,112.0,3.6,17.9,112.0,107.59,83.41
2018,8,31,8,45,1.5,143.5,3.4,18.2,144.5,137.6,107.34
2018,8,31,9,0,3.0,175.0,3.2,18.5,177.0,167.76,131.03
2018,8,31,9,15,11.5,208.5,3.1,18.8,216.5,203.19,158.6
2018,8,31,9,30,20.0,242.0,3.0,19.1,256.0,239.51,186.53
2018,8,31,9,45,38.5,283.5,2.9,19.4,312.0,285.8,221.92
2018,8,31,10,0,57.0,325.0,2.8,19.7,368.0,337.46,260.88
2018,8,31,10,15,68.5,345.0,2.8,20.0,398.5,367.14,282.76
2018,8,31,10,30,80.0,365.0,2.8,20.3,429.0,397.79,305.26
2018,8,31,10,45,118.0,385.5,2.85,20.55,483.0,447.1,342.19
2018,8,31,11,0,156.0,406.0,2.9,20.8,537.0,500.85,381.89
2018,8,31,11,15,250.5,379.5,3.1,20.9,594.0,555.86,424.67
2018,8,31,11,30,345.0,353.0,3.3,21.0,651.0,615.7,470.72
2018,8,31,11,45,525.5,281.5,3.5,21.1,739.5,707.24,541.64
2018,8,31,12,0,706.0,210.0,3.7,21.2,828.0,803.12,614.22
2018,8,31,12,15,817.5,154.5,3.95,21.2,869.0,857.14,652.55
2018,8,31,12,30,929.0,99.0,4.2,21.2,910.0,909.06,689.55
2018,8,31,12,45,931.5,96.0,4.5,21.15,901.5,919.08,698.17
2018,8,31,13,0,934.0,93.0,4.8,21.1,893.0,925.93,705.59
2018,8,31,13,15,931.0,92.5,5.05,20.95,876.5,927.28,709.15
2018,8,31,13,30,928.0,92.0,5.3,20.8,860.0,925.41,710.53
2018,8,31,13,45,923.0,90.5,5.6,20.7,835.5,917.52,707.85
2018,8,31,14,0,918.0,89.0,5.9,20.6,811.0,906.49,702.9
2018,8,31,14,15,910.5,88.0,6.1,20.35,779.5,890.76,694.41
2018,8,31,14,30,903.0,87.0,6.3,20.1,748.0,872.14,683.8
2018,8,31,14,45,738.0,142.0,6.5,19.9,664.0,786.75,623.57
2018,8,31,15,0,573.0,197.0,6.7,19.7,580.0,694.12,554.65
2018,8,31,15,15,538.5,191.0,6.7,19.7,532.0,648.6,520.77
2018,8,31,15,30,504.0,185.0,6.7,19.7,484.0,603.01,486.28
2018,8,31,15,45,575.0,151.0,6.75,19.2,465.5,608.78,494.54
2018,8,31,16,0,646.0,117.0,6.8,18.7,447.0,604.61,494.76
2018,8,31,16,15,637.0,104.5,6.7,18.4,401.5,563.16,463.08
2018,8,31,16,30,628.0,92.0,6.6,18.1,356.0,520.53,429.8
2018,8,31,16,45,621.5,81.5,6.55,17.8,313.0,480.72,397.87
2018,8,31,17,0,615.0,71.0,6.5,17.5,270.0,439.95,363.96
2018,8,31,17,15,599.0,61.0,6.35,17.15,226.0,394.09,324.4
2018,8,31,17,30,583.0,51.0,6.2,16.8,182.0,348.53,283.35
2018,8,31,17,45,499.5,43.5,6.05,16.45,134.5,278.0,220.56
2018,8,31,18,0,416.0,36.0,5.9,16.1,87.0,214.72,162.13
2018,8,31,18,15,246.5,24.0,5.8,15.95,50.5,122.32,63.79
2018,8,31,18,30,77.0,12.0,5.7,15.8,14.0,33.23,0.0
2018,8,31,18,45,38.5,6.0,5.55,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,14.5,3.0,2.9,15.1,4.0,2.95,0.0
2018,9,1,6,0,29.0,6.0,2.9,15.3,8.0,4.46,0.0
2018,9,1,6,15,14.5,10.0,2.75,15.55,11.0,9.54,2.33
2018,9,1,6,30,0.0,14.0,2.6,15.8,14.0,13.5,6.16
2018,9,1,6,45,0.0,19.0,2.4,16.0,19.0,18.32,10.6
2018,9,1,7,0,0.0,24.0,2.2,16.2,24.0,23.15,15.0
2018,9,1,7,15,0.0,33.5,2.1,16.45,33.5,32.34,21.86
2018,9,1,7,30,0.0,43.0,2.0,16.7,43.0,41.53,29.57
2018,9,1,7,45,0.0,53.0,1.85,16.95,53.0,51.21,37.58
2018,9,1,8,0,0.0,63.0,1.7,17.2,63.0,60.89,45.49
2018,9,1,8,15,0.0,87.5,1.7,17.45,87.5,84.56,64.85
2018,9,1,8,30,0.0,112.0,1.7,17.7,112.0,107.58,83.36
2018,9,1,8,45,0.0,127.0,1.75,17.95,127.0,121.79,94.49
2018,9,1,9,0,0.0,142.0,1.8,18.2,142.0,136.03,105.56
2018,9,1,9,15,1.0,157.0,1.95,18.4,157.5,150.79,116.99
2018,9,1,9,30,2.0,172.0,2.1,18.6,173.0,165.68,128.46
2018,9,1,9,45,4.5,189.0,2.25,18.8,192.0,183.41,142.13
2018,9,1,10,0,7.0,206.0,2.4,19.0,211.0,201.41,155.94
2018,9,1,10,15,8.5,218.0,2.55,19.15,224.5,214.34,165.76
2018,9,1,10,30,10.0,230.0,2.7,19.3,238.0,227.43,175.68
2018,9,1,10,45,15.5,264.0,2.85,19.45,277.0,264.31,204.03
2018,9,1,11,0,21.0,298.0,3.0,19.6,316.0,301.73,232.47
2018,9,1,11,15,22.5,308.0,3.2,19.65,327.5,313.74,241.5
2018,9,1,11,30,24.0,318.0,3.4,19.7,339.0,326.24,250.98
2018,9,1,11,45,24.0,321.5,3.6,19.8,342.5,331.65,255.03
2018,9,1,12,0,24.0,325.0,3.8,19.9,346.0,335.16,257.69
2018,9,1,12,15,25.0,327.0,3.9,19.9,349.0,341.74,262.79
2018,9,1,12,30,26.0,329.0,4.0,19.9,352.0,346.44,266.5
2018,9,1,12,45,25.0,322.0,4.15,19.95,343.5,340.36,262.02
2018,9,1,13,0,24.0,315.0,4.3,20.0,335.0,334.07,257.48
2018,9,1,13,15,22.0,304.5,4.45,19.95,322.5,318.03,245.6
2018,9,1,13,30,20.0,294.0,4.6,19.9,310.0,306.47,237.12
2018,9,1,13,45,76.0,268.5,4.75,19.85,328.0,336.56,263.16
2018,9,1,14,0,132.0,243.0,4.9,19.8,346.0,366.51,288.96
2018,9,1,14,15,461.0,192.0,4.95,19.65,531.5,612.74,486.54
2018,9,1,14,30,790.0,141.0,5.0,19.5,717.0,835.69,654.03
2018,9,1,14,45,777.0,137.5,5.1,19.35,679.0,809.3,635.81
2018,9,1,15,0,764.0,134.0,5.2,19.2,641.0,780.74,617.27
2018,9,1,15,15,747.5,130.0,5.2,19.2,599.0,749.85,596.06
2018,9,1,15,30,731.0,126.0,5.2,19.2,557.0,714.55,571.41
2018,9,1,15,45,683.5,121.0,5.25,18.8,497.5,653.86,528.03
2018,9,1,16,0,636.0,116.0,5.3,18.4,438.0,594.0,483.39
2018,9,1,16,15,591.5,113.5,5.25,18.1,388.0,540.26,441.97
2018,9,1,16,30,547.0,111.0,5.2,17.8,338.0,487.94,400.77
2018,9,1,16,45,483.5,105.0,5.2,17.55,285.5,419.2,345.44
2018,9,1,17,0,420.0,99.0,5.2,17.3,233.0,358.45,295.23
2018,9,1,17,15,268.0,90.0,5.15,16.9,170.0,245.72,201.13
2018,9,1,17,30,116.0,81.0,5.1,16.5,107.0,148.64,118.95
2018,9,1,17,45,78.0,61.0,5.0,16.15,76.5,105.98,82.03
2018,9,1,18,0,40.0,41.0,4.9,15.8,46.0,66.26,47.41
2018,9,1,18,15,24.0,24.5,4.9,15.65,27.0,35.35,12.29
2018,9,1,18,30,8.0,8.0,4.9,15.5,8.0,10.06,0.0
2018,9,1,18,45,4.0,4.0,4.85,15.3,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.05,14.45,5.0,4.91,0.0
2018,9,2,6,0,7.0,10.0,2.0,14.7,10.0,9.72,0.0
2018,9,2,6,15,28.5,22.5,2.0,15.0,26.5,20.56,11.48
2018,9,2,6,30,50.0,35.0,2.0,15.3,43.0,31.39,21.8
2018,9,2,6,45,63.5,48.5,1.95,15.55,62.5,42.74,32.22
2018,9,2,7,0,77.0,62.0,1.9,15.8,82.0,53.79,42.2
2018,9,2,7,15,38.5,76.0,1.85,16.15,86.0,72.22,54.37
2018,9,2,7,30,0.0,90.0,1.8,16.5,90.0,85.52,66.49
2018,9,2,7,45,2.5,115.5,1.75,16.8,116.5,109.28,85.8
2018,9,2,8,0,5.0,141.0,1.7,17.1,143.0,133.42,105.08
2018,9,2,8,15,10.5,164.5,1.7,17.4,170.0,156.99,123.52
2018,9,2,8,30,16.0,188.0,1.7,17.7,197.0,181.24,142.33
2018,9,2,8,45,19.0,206.0,1.7,18.0,217.5,200.38,156.93
2018,9,2,9,0,22.0,224.0,1.7,18.3,238.0,219.86,171.68
2018,9,2,9,15,22.0,237.0,1.7,18.6,251.5,233.77,181.96
2018,9,2,9,30,22.0,250.0,1.7,18.9,265.0,247.65,192.15
2018,9,2,9,45,31.5,276.5,1.7,19.15,299.5,275.45,213.08
2018,9,2,10,0,41.0,303.0,1.7,19.4,334.0,307.92,237.32
2018,9,2,10,15,114.0,331.5,1.75,19.65,421.5,380.87,292.95
2018,9,2,10,30,187.0,360.0,1.8,19.9,509.0,462.14,353.59
2018,9,2,10,45,207.0,376.0,1.8,20.1,545.0,500.11,380.71
2018,9,2,11,0,227.0,392.0,1.8,20.3,581.0,539.12,408.54
2018,9,2,11,15,152.5,393.5,1.9,20.45,521.5,493.42,373.8
2018,9,2,11,30,78.0,395.0,2.0,20.6,462.0,442.4,334.98
2018,9,2,11,45,84.0,389.5,2.1,20.75,462.0,445.96,338.15
2018,9,2,12,0,90.0,384.0,2.2,20.9,462.0,449.39,340.96
2018,9,2,12,15,116.5,388.0,2.35,20.9,489.0,482.37,366.22
2018,9,2,12,30,143.0,392.0,2.5,20.9,516.0,513.6,390.03
2018,9,2,12,45,188.0,389.0,2.65,20.9,550.0,554.19,421.24
2018,9,2,13,0,233.0,386.0,2.8,20.9,584.0,599.82,455.81
2018,9,2,13,15,232.0,388.5,3.0,20.8,582.5,600.1,456.9
2018,9,2,13,30,231.0,391.0,3.2,20.7,581.0,604.62,461.25
2018,9,2,13,45,239.5,362.0,3.35,20.6,553.5,590.71,452.88
2018,9,2,14,0,248.0,333.0,3.5,20.5,526.0,569.04,439.01
2018,9,2,14,15,495.0,242.5,3.65,20.35,608.0,694.53,539.45
2018,9,2,14,30,742.0,152.0,3.8,20.2,690.0,806.86,625.22
2018,9,2,14,45,689.5,154.0,3.95,20.0,633.0,754.54,589.16
2018,9,2,15,0,637.0,156.0,4.1,19.8,576.0,701.81,553.19
2018,9,2,15,15,648.0,147.0,4.1,19.8,550.0,687.38,544.21
2018,9,2,15,30,659.0,138.0,4.1,19.8,524.0,670.22,532.74
2018,9,2,15,45,585.5,140.0,4.2,19.3,461.5,600.31,481.27
2018,9,2,16,0,512.0,142.0,4.3,18.8,399.0,529.29,428.02
2018,9,2,16,15,447.5,139.0,4.25,18.5,346.0,466.52,379.35
2018,9,2,16,30,383.0,136.0,4.2,18.2,293.0,407.21,332.36
2018,9,2,16,45,303.5,125.5,4.15,17.85,239.5,326.22,267.17
2018,9,2,17,0,224.0,115.0,4.1,17.5,186.0,259.96,212.46
2018,9,2,17,15,213.0,96.0,4.05,17.15,153.0,224.48,182.64
2018,9,2,17,30,202.0,77.0,4.0,16.8,120.0,189.45,152.13
2018,9,2,17,45,156.5,58.5,3.9,16.4,86.5,141.32,110.16
2018,9,2,18,0,111.0,40.0,3.8,16.0,53.0,97.09,70.63
2018,9,2,18,15,60.5,23.5,3.75,15.8,30.0,53.1,14.73
2018,9,2,18,30,10.0,7.0,3.7,15.6,7.0,9.58,0.0
2018,9,2,18,45,5.0,3.5,3.65,15.4,3.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.5,1.85,14.4,4.5,4.42,0.0
2018,9,3,6,0,9.0,9.0,1.9,14.6,9.0,8.75,0.0
2018,9,3,6,15,4.5,18.0,1.9,14.85,18.0,17.37,8.74
2018,9,3,6,30,0.0,27.0,1.9,15.1,27.0,26.06,17.14
2018,9,3,6,45,0.0,41.0,1.9,15.35,41.0,39.6,29.46
2018,9,3,7,0,0.0,55.0,1.9,15.6,55.0,53.05,41.58
2018,9,3,7,15,0.0,65.5,1.85,15.9,65.5,63.04,47.87
2018,9,3,7,30,0.0,76.0,1.8,16.2,76.0,73.03,56.14
2018,9,3,7,45,1.0,100.0,1.8,16.45,100.5,95.33,74.46
2018,9,3,8,0,2.0,124.0,1.8,16.7,125.0,117.77,92.58
2018,9,3,8,15,6.5,152.0,1.8,16.95,155.5,144.86,114.11
2018,9,3,8,30,11.0,180.0,1.8,17.2,186.0,172.53,135.82
2018,9,3,8,45,15.0,199.5,1.75,17.5,208.5,193.06,151.55
2018,9,3,9,0,19.0,219.0,1.7,17.8,231.0,214.05,167.5
2018,9,3,9,15,26.0,243.5,1.75,18.0,261.0,241.35,188.38
2018,9,3,9,30,33.0,268.0,1.8,18.2,291.0,265.37,206.54
2018,9,3,9,45,44.5,295.5,1.8,18.45,328.0,299.35,232.17
2018,9,3,10,0,56.0,323.0,1.8,18.7,365.0,334.55,258.4
2018,9,3,10,15,121.5,347.5,1.85,18.9,443.0,399.65,307.93
2018,9,3,10,30,187.0,372.0,1.9,19.1,521.0,472.56,362.38
2018,9,3,10,45,291.5,360.0,1.95,19.35,599.0,542.39,414.86
2018,9,3,11,0,396.0,348.0,2.0,19.6,677.0,620.1,472.21
2018,9,3,11,15,371.0,365.0,2.1,19.7,677.5,631.93,479.79
2018,9,3,11,30,346.0,382.0,2.2,19.8,678.0,641.62,486.23
2018,9,3,11,45,456.5,330.5,2.25,19.95,724.0,694.54,526.86
2018,9,3,12,0,567.0,279.0,2.3,20.1,770.0,749.17,568.01
2018,9,3,12,15,644.0,242.5,2.4,20.15,799.0,792.07,600.29
2018,9,3,12,30,721.0,206.0,2.5,20.2,828.0,834.02,631.07
2018,9,3,12,45,746.5,192.5,2.55,20.25,830.0,852.81,644.07
2018,9,3,13,0,772.0,179.0,2.6,20.3,832.0,866.93,654.16
2018,9,3,13,15,582.5,255.0,2.75,20.25,742.0,784.72,596.41
2018,9,3,13,30,393.0,331.0,2.9,20.2,652.0,696.66,530.88
2018,9,3,13,45,341.0,333.5,3.0,20.15,606.0,649.36,497.63
2018,9,3,14,0,289.0,336.0,3.1,20.1,560.0,607.19,467.13
2018,9,3,14,15,533.5,239.5,3.25,19.9,632.0,722.89,559.91
2018,9,3,14,30,778.0,143.0,3.4,19.7,704.0,822.38,635.52
2018,9,3,14,45,763.5,140.0,3.5,19.5,666.0,795.43,617.86
2018,9,3,15,0,749.0,137.0,3.6,19.3,628.0,769.43,601.67
2018,9,3,15,15,730.5,133.0,3.6,19.3,585.0,734.49,577.94
2018,9,3,15,30,712.0,129.0,3.6,19.3,542.0,698.11,553.0
2018,9,3,15,45,688.0,124.0,3.7,18.8,495.5,655.39,523.85
2018,9,3,16,0,664.0,119.0,3.8,18.3,449.0,612.05,493.04
2018,9,3,16,15,632.5,112.5,3.75,18.05,399.5,561.73,455.18
2018,9,3,16,30,601.0,106.0,3.7,17.8,350.0,511.89,416.78
2018,9,3,16,45,547.0,98.5,3.6,17.5,297.0,448.51,366.51
2018,9,3,17,0,493.0,91.0,3.5,17.2,244.0,385.58,315.3
2018,9,3,17,15,428.0,80.0,3.4,16.9,194.5,320.06,260.53
2018,9,3,17,30,363.0,69.0,3.3,16.6,145.0,259.7,208.58
2018,9,3,17,45,291.0,54.5,3.15,16.3,104.5,197.83,154.51
2018,9,3,18,0,219.0,40.0,3.0,16.0,64.0,142.93,104.25
2018,9,3,18,15,125.5,24.0,2.9,15.85,36.0,78.01,10.77
2018,9,3,18,30,32.0,8.0,2.8,15.7,8.0,16.38,0.0
2018,9,3,18,45,16.0,4.0,2.65,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,2.4,14.75,3.0,2.95,0.0
2018,9,4,6,0,8.0,6.0,2.5,15.0,6.0,5.78,0.0
2018,9,4,6,15,20.0,13.0,2.55,15.3,15.5,12.27,4.41
2018,9,4,6,30,32.0,20.0,2.6,15.6,25.0,18.6,10.57
2018,9,4,6,45,32.0,27.5,2.6,15.9,34.0,25.22,16.68
2018,9,4,7,0,32.0,35.0,2.6,16.2,43.0,31.68,22.55
2018,9,4,7,15,16.0,45.5,2.55,16.5,49.5,44.55,31.72
2018,9,4,7,30,0.0,56.0,2.5,16.8,56.0,54.11,40.15
2018,9,4,7,45,0.0,74.5,2.4,17.05,74.5,72.03,55.0
2018,9,4,8,0,0.0,93.0,2.3,17.3,93.0,89.36,69.12
2018,9,4,8,15,0.5,116.0,2.25,17.6,116.5,110.94,86.5
2018,9,4,8,30,1.0,139.0,2.2,17.9,140.0,132.62,103.69
2018,9,4,8,45,3.5,163.0,2.15,18.2,165.5,156.03,122.02
2018,9,4,9,0,6.0,187.0,2.1,18.5,191.0,179.78,140.39
2018,9,4,9,15,13.5,217.0,2.05,18.8,226.0,211.59,164.89
2018,9,4,9,30,21.0,247.0,2.0,19.1,261.0,244.23,189.73
2018,9,4,9,45,42.0,285.0,2.0,19.4,315.5,288.49,223.37
2018,9,4,10,0,63.0,323.0,2.0,19.7,370.0,338.45,260.87
2018,9,4,10,15,222.0,316.0,2.0,19.95,490.5,431.06,332.4
2018,9,4,10,30,381.0,309.0,2.0,20.2,611.0,539.31,413.77
2018,9,4,10,45,541.5,257.0,2.0,20.4,698.5,619.27,473.88
2018,9,4,11,0,702.0,205.0,2.0,20.6,786.0,707.11,538.65
2018,9,4,11,15,555.0,278.0,2.05,20.8,742.5,688.43,521.49
2018,9,4,11,30,408.0,351.0,2.1,21.0,699.0,660.44,498.14
2018,9,4,11,45,308.5,385.5,2.15,21.15,649.5,625.5,471.25
2018,9,4,12,0,209.0,420.0,2.2,21.3,600.0,584.53,439.64
2018,9,4,12,15,157.5,416.5,2.35,21.3,552.0,544.37,410.58
2018,9,4,12,30,106.0,413.0,2.5,21.3,504.0,498.35,376.74
2018,9,4,12,45,98.0,406.0,2.6,21.35,489.5,487.79,369.5
2018,9,4,13,0,90.0,399.0,2.7,21.4,475.0,476.66,361.63
2018,9,4,13,15,89.0,390.0,2.85,21.35,464.0,469.14,356.91
2018,9,4,13,30,88.0,381.0,3.0,21.3,453.0,461.21,351.86
2018,9,4,13,45,141.5,350.0,3.2,21.2,461.0,484.37,371.98
2018,9,4,14,0,195.0,319.0,3.4,21.1,469.0,499.66,386.28
2018,9,4,14,15,522.5,215.0,3.55,20.95,594.5,685.66,533.36
2018,9,4,14,30,850.0,111.0,3.7,20.8,720.0,846.03,651.47
2018,9,4,14,45,836.5,109.5,3.85,20.6,682.0,820.15,634.52
2018,9,4,15,0,823.0,108.0,4.0,20.4,644.0,791.99,617.11
2018,9,4,15,15,806.0,104.5,4.0,20.4,600.0,756.79,593.36
2018,9,4,15,30,789.0,101.0,4.0,20.4,556.0,719.88,568.18
2018,9,4,15,45,764.0,98.5,4.1,19.85,508.0,676.78,539.57
2018,9,4,16,0,739.0,96.0,4.2,19.3,460.0,635.41,511.27
2018,9,4,16,15,703.5,93.0,4.15,18.95,409.0,583.94,472.65
2018,9,4,16,30,668.0,90.0,4.1,18.6,358.0,533.15,433.57
2018,9,4,16,45,553.5,89.5,4.05,18.2,290.5,440.06,359.58
2018,9,4,17,0,439.0,89.0,4.0,17.8,223.0,351.98,287.83
2018,9,4,17,15,294.0,80.0,3.9,17.4,162.5,251.65,204.47
2018,9,4,17,30,149.0,71.0,3.8,17.0,102.0,156.7,124.62
2018,9,4,17,45,99.0,52.0,3.7,16.6,70.0,102.7,78.36
2018,9,4,18,0,49.0,33.0,3.6,16.2,38.0,59.02,40.1
2018,9,4,18,15,29.0,19.0,3.5,16.0,21.5,32.35,0.0
2018,9,4,18,30,9.0,5.0,3.4,15.8,5.0,7.27,0.0
2018,9,4,18,45,4.5,2.5,3.3,15.6,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.15,14.2,1.5,1.47,0.0
2018,9,5,6,0,0.0,3.0,2.2,14.4,3.0,2.89,0.0
2018,9,5,6,15,0.0,7.5,2.15,14.65,7.5,7.23,0.23
2018,9,5,6,30,0.0,12.0,2.1,14.9,12.0,11.57,4.46
2018,9,5,6,45,0.0,18.5,2.1,15.15,18.5,17.84,10.2
2018,9,5,7,0,0.0,25.0,2.1,15.4,25.0,24.12,15.9
2018,9,5,7,15,0.0,31.0,2.1,15.7,31.0,29.92,19.88
2018,9,5,7,30,0.0,37.0,2.1,16.0,37.0,35.72,24.75
2018,9,5,7,45,0.0,52.0,2.05,16.3,52.0,50.24,36.9
2018,9,5,8,0,0.0,67.0,2.0,16.6,67.0,64.77,48.87
2018,9,5,8,15,0.0,85.0,2.1,16.85,85.0,82.19,63.1
2018,9,5,8,30,0.0,103.0,2.2,17.1,103.0,99.16,76.77
2018,9,5,8,45,0.0,110.5,2.25,17.4,110.5,106.37,82.29
2018,9,5,9,0,0.0,118.0,2.3,17.7,118.0,113.58,87.8
2018,9,5,9,15,1.0,139.5,2.45,17.9,140.0,134.38,104.28
2018,9,5,9,30,2.0,161.0,2.6,18.1,162.0,155.32,120.7
2018,9,5,9,45,4.5,184.0,2.75,18.3,187.0,178.63,138.89
2018,9,5,10,0,7.0,207.0,2.9,18.5,212.0,202.22,157.16
2018,9,5,10,15,12.0,238.0,3.0,18.65,247.0,235.16,182.67
2018,9,5,10,30,17.0,269.0,3.1,18.8,282.0,268.63,208.34
2018,9,5,10,45,24.5,298.5,3.2,18.9,318.0,301.43,233.41
2018,9,5,11,0,32.0,328.0,3.3,19.0,354.0,336.84,260.29
2018,9,5,11,15,29.0,323.0,3.4,19.05,347.0,332.41,256.63
2018,9,5,11,30,26.0,318.0,3.5,19.1,340.0,327.6,252.83
2018,9,5,11,45,23.0,310.5,3.6,19.15,330.0,318.87,246.08
2018,9,5,12,0,20.0,303.0,3.7,19.2,320.0,310.28,239.47
2018,9,5,12,15,18.0,292.5,3.8,19.2,308.0,299.35,231.16
2018,9,5,12,30,16.0,282.0,3.9,19.2,296.0,288.2,222.69
2018,9,5,12,45,18.5,290.5,3.95,19.15,306.5,299.44,231.6
2018,9,5,13,0,21.0,299.0,4.0,19.1,317.0,310.77,240.55
2018,9,5,13,15,83.5,289.5,4.1,18.95,357.5,367.11,286.57
2018,9,5,13,30,146.0,280.0,4.2,18.8,398.0,413.81,324.88
2018,9,5,13,45,83.5,277.0,4.3,18.7,344.0,357.48,280.04
2018,9,5,14,0,21.0,274.0,4.4,18.6,290.0,288.35,224.91
2018,9,5,14,15,18.0,257.0,4.45,18.4,270.5,269.07,210.52
2018,9,5,14,30,15.0,240.0,4.5,18.2,251.0,249.73,195.87
2018,9,5,14,45,13.0,225.0,4.55,18.05,234.0,233.23,183.36
2018,9,5,15,0,11.0,210.0,4.6,17.9,217.0,216.73,170.77
2018,9,5,15,15,11.0,199.0,4.6,17.9,205.5,205.94,162.63
2018,9,5,15,30,11.0,188.0,4.6,17.9,194.0,195.15,154.44
2018,9,5,15,45,12.0,177.5,4.6,17.45,183.5,185.62,147.53
2018,9,5,16,0,13.0,167.0,4.6,17.0,173.0,176.09,140.53
2018,9,5,16,15,25.5,155.0,4.6,16.7,165.5,178.61,143.55
2018,9,5,16,30,38.0,143.0,4.6,16.4,158.0,174.12,140.68
2018,9,5,16,45,48.0,128.0,4.55,16.15,144.0,163.81,132.67
2018,9,5,17,0,58.0,113.0,4.5,15.9,130.0,152.75,123.65
2018,9,5,17,15,43.5,88.5,4.45,15.6,100.0,116.86,93.25
2018,9,5,17,30,29.0,64.0,4.4,15.3,70.0,81.66,63.07
2018,9,5,17,45,19.0,45.0,4.35,15.05,48.5,55.96,40.68
2018,9,5,18,0,9.0,26.0,4.3,14.8,27.0,30.35,17.91
2018,9,5,18,15,4.5,14.5,4.25,14.65,15.0,16.03,0.0
2018,9,5,18,30,0.0,3.0,4.2,14.5,3.0,2.95,0.0
2018,9,5,18,45,0.0,1.5,4.1,14.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.25,2.0,1.97,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.4,4.0,3.85,0.0
2018,9,6,6,15,0.0,9.5,2.25,13.65,9.5,9.16,1.75
2018,9,6,6,30,0.0,15.0,2.2,13.9,15.0,14.46,7.01
2018,9,6,6,45,0.0,22.5,2.1,14.1,22.5,21.7,13.68
2018,9,6,7,0,0.0,30.0,2.0,14.3,30.0,28.95,20.31
2018,9,6,7,15,0.0,37.0,2.05,14.6,37.0,35.72,24.93
2018,9,6,7,30,0.0,44.0,2.1,14.9,44.0,42.49,30.63
2018,9,6,7,45,0.0,53.0,2.1,15.2,53.0,51.2,37.89
2018,9,6,8,0,0.0,62.0,2.1,15.5,62.0,59.92,45.04
2018,9,6,8,15,2.5,98.5,2.2,15.85,100.0,95.35,74.21
2018,9,6,8,30,5.0,135.0,2.3,16.2,138.0,130.11,102.33
2018,9,6,8,45,9.5,171.0,2.4,16.55,176.5,165.29,130.3
2018,9,6,9,0,14.0,207.0,2.5,16.9,215.0,200.97,158.28
2018,9,6,9,15,15.5,220.0,2.65,17.2,230.0,215.07,168.92
2018,9,6,9,30,17.0,233.0,2.8,17.5,245.0,229.29,179.67
2018,9,6,9,45,15.0,235.5,3.0,17.8,246.5,232.1,181.4
2018,9,6,10,0,13.0,238.0,3.2,18.1,248.0,234.6,182.92
2018,9,6,10,15,13.5,243.5,3.3,18.3,254.0,241.2,187.73
2018,9,6,10,30,14.0,249.0,3.4,18.5,260.0,247.79,192.53
2018,9,6,10,45,19.0,277.0,3.5,18.7,292.5,278.76,216.31
2018,9,6,11,0,24.0,305.0,3.6,18.9,325.0,310.21,240.21
2018,9,6,11,15,24.0,308.5,3.65,19.0,328.5,315.02,243.6
2018,9,6,11,30,24.0,312.0,3.7,19.1,332.0,319.76,247.04
2018,9,6,11,45,30.0,330.5,3.7,19.25,356.0,344.92,266.13
2018,9,6,12,0,36.0,349.0,3.7,19.4,380.0,370.06,285.06
2018,9,6,12,15,37.5,352.0,3.7,19.5,384.0,376.6,289.87
2018,9,6,12,30,39.0,355.0,3.7,19.6,388.0,383.11,294.77
2018,9,6,12,45,42.5,356.5,3.7,19.65,392.0,389.81,299.99
2018,9,6,13,0,46.0,358.0,3.7,19.7,396.0,396.47,305.22
2018,9,6,13,15,61.0,362.5,3.7,19.75,412.0,416.18,320.72
2018,9,6,13,30,76.0,367.0,3.7,19.8,428.0,435.89,336.18
2018,9,6,13,45,140.5,340.0,3.75,19.85,448.5,472.31,366.21
2018,9,6,14,0,205.0,313.0,3.8,19.9,469.0,500.82,390.21
2018,9,6,14,15,552.0,201.5,3.8,19.85,598.0,696.19,545.04
2018,9,6,14,30,899.0,90.0,3.8,19.8,727.0,853.8,660.23
2018,9,6,14,45,887.5,88.0,3.8,19.75,688.0,827.83,642.13
2018,9,6,15,0,876.0,86.0,3.8,19.7,649.0,799.4,623.55
2018,9,6,15,15,860.5,83.5,3.8,19.7,605.0,765.03,600.47
2018,9,6,15,30,845.0,81.0,3.8,19.7,561.0,728.8,575.86
2018,9,6,15,45,824.0,79.0,3.85,19.4,513.0,691.84,551.25
2018,9,6,16,0,803.0,77.0,3.9,19.1,465.0,649.51,522.15
2018,9,6,16,15,773.5,73.5,3.9,18.85,413.5,599.11,484.9
2018,9,6,16,30,744.0,70.0,3.9,18.6,362.0,548.81,446.17
2018,9,6,16,45,703.0,65.5,3.95,18.3,309.5,491.18,400.55
2018,9,6,17,0,662.0,61.0,4.0,18.0,257.0,437.76,356.57
2018,9,6,17,15,599.5,55.0,3.95,17.6,205.5,372.05,301.13
2018,9,6,17,30,537.0,49.0,3.9,17.2,154.0,310.83,247.49
2018,9,6,17,45,416.5,40.0,3.85,16.8,106.5,228.08,175.67
2018,9,6,18,0,296.0,31.0,3.8,16.4,59.0,156.4,107.75
2018,9,6,18,15,166.5,18.0,3.8,16.2,32.0,78.49,0.0
2018,9,6,18,30,37.0,5.0,3.8,16.0,5.0,4.91,0.0
2018,9,6,18,45,18.5,2.5,3.75,15.75,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,45,0.0,2.0,2.5,13.65,2.0,1.97,0.0
2018,9,7,6,0,0.0,4.0,2.5,13.9,4.0,3.93,0.0
2018,9,7,6,15,16.0,8.5,2.5,14.2,11.0,8.14,0.83
2018,9,7,6,30,32.0,13.0,2.5,14.5,18.0,11.08,4.01
2018,9,7,6,45,39.0,20.0,2.45,14.8,28.0,16.7,9.18
2018,9,7,7,0,46.0,27.0,2.4,15.1,38.0,24.77,16.49
2018,9,7,7,15,23.0,34.5,2.4,15.45,40.0,34.46,23.19
2018,9,7,7,30,0.0,42.0,2.4,15.8,42.0,40.56,28.87
2018,9,7,7,45,0.0,53.5,2.35,16.15,53.5,51.69,38.15
2018,9,7,8,0,0.0,65.0,2.3,16.5,65.0,62.83,47.29
2018,9,7,8,15,0.0,86.0,2.3,16.85,86.0,83.11,63.89
2018,9,7,8,30,0.0,107.0,2.3,17.2,107.0,102.86,79.8
2018,9,7,8,45,0.5,134.0,2.3,17.55,134.5,128.33,100.14
2018,9,7,9,0,1.0,161.0,2.3,17.9,162.0,153.88,120.23
2018,9,7,9,15,3.5,177.0,2.3,18.25,179.5,170.3,132.81
2018,9,7,9,30,6.0,193.0,2.3,18.6,197.0,187.02,145.54
2018,9,7,9,45,9.0,212.5,2.3,18.9,219.0,207.53,161.19
2018,9,7,10,0,12.0,232.0,2.3,19.2,241.0,228.38,176.98
2018,9,7,10,15,23.0,270.0,2.35,19.45,288.0,271.74,210.19
2018,9,7,10,30,34.0,308.0,2.4,19.7,335.0,313.89,242.0
2018,9,7,10,45,42.5,331.5,2.45,19.9,366.0,344.39,264.72
2018,9,7,11,0,51.0,355.0,2.5,20.1,397.0,375.67,287.89
2018,9,7,11,15,52.5,363.5,2.6,20.3,407.5,388.25,296.95
2018,9,7,11,30,54.0,372.0,2.7,20.5,418.0,400.86,306.12
2018,9,7,11,45,60.0,379.5,2.85,20.65,430.5,416.13,317.55
2018,9,7,12,0,66.0,387.0,3.0,20.8,443.0,431.59,329.13
2018,9,7,12,15,87.0,398.0,3.2,20.85,472.0,463.16,353.3
2018,9,7,12,30,108.0,409.0,3.4,20.9,501.0,495.29,377.78
2018,9,7,12,45,97.0,400.0,3.6,20.95,482.0,480.21,366.74
2018,9,7,13,0,86.0,391.0,3.8,21.0,463.0,464.47,355.35
2018,9,7,13,15,85.0,381.5,4.05,21.0,451.0,456.37,350.08
2018,9,7,13,30,84.0,372.0,4.3,21.0,439.0,447.86,344.48
2018,9,7,13,45,141.5,340.0,4.5,20.95,449.0,472.79,366.27
2018,9,7,14,0,199.0,308.0,4.7,20.9,459.0,489.8,382.11
2018,9,7,14,15,556.0,198.0,4.85,20.8,595.0,693.99,545.44
2018,9,7,14,30,913.0,88.0,5.0,20.7,731.0,860.06,669.05
2018,9,7,14,45,901.5,86.5,5.15,20.55,692.0,834.35,652.19
2018,9,7,15,0,890.0,85.0,5.3,20.4,653.0,806.14,634.45
2018,9,7,15,15,860.0,85.5,5.3,20.4,603.0,763.61,604.88
2018,9,7,15,30,830.0,86.0,5.3,20.4,553.0,724.35,577.52
2018,9,7,15,45,814.0,82.5,5.4,20.05,507.0,685.42,551.19
2018,9,7,16,0,798.0,79.0,5.5,19.7,461.0,645.12,523.28
2018,9,7,16,15,779.0,73.5,5.45,19.4,412.0,599.45,488.73
2018,9,7,16,30,760.0,68.0,5.4,19.1,363.0,553.11,452.46
2018,9,7,16,45,720.0,63.0,5.35,18.8,309.5,494.97,405.54
2018,9,7,17,0,680.0,58.0,5.3,18.5,256.0,438.43,358.35
2018,9,7,17,15,617.0,52.0,5.15,18.05,204.0,374.28,303.37
2018,9,7,17,30,554.0,46.0,5.0,17.6,152.0,312.37,248.54
2018,9,7,17,45,450.5,38.0,4.9,17.2,106.5,237.26,181.97
2018,9,7,18,0,347.0,30.0,4.8,16.8,61.0,171.49,114.57
2018,9,7,18,15,198.5,18.5,4.65,16.55,33.5,76.75,0.0
2018,9,7,18,30,50.0,7.0,4.5,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.4,16.1,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,8,5,45,101.0,9.0,4.3,14.55,13.0,0.0,0.0
2018,9,8,6,0,202.0,18.0,4.4,14.8,26.0,17.69,0.0
2018,9,8,6,15,347.5,27.0,4.45,15.1,65.5,20.9,10.63
2018,9,8,6,30,493.0,36.0,4.5,15.4,105.0,26.44,17.25
2018,9,8,6,45,450.0,49.5,4.5,15.7,133.0,35.52,25.68
2018,9,8,7,0,407.0,63.0,4.5,16.0,161.0,43.99,33.42
2018,9,8,7,15,266.5,97.0,4.45,16.3,167.5,86.58,61.38
2018,9,8,7,30,126.0,131.0,4.4,16.6,174.0,121.91,91.84
2018,9,8,7,45,184.5,149.5,4.4,16.9,223.5,154.43,115.37
2018,9,8,8,0,243.0,168.0,4.4,17.2,273.0,188.5,141.02
2018,9,8,8,15,337.0,172.5,4.35,17.45,337.5,230.47,172.92
2018,9,8,8,30,431.0,177.0,4.3,17.7,402.0,277.2,209.88
2018,9,8,8,45,643.5,130.5,4.25,18.0,500.0,332.88,253.0
2018,9,8,9,0,856.0,84.0,4.2,18.3,598.0,414.62,318.35
2018,9,8,9,15,881.0,82.0,4.2,18.55,643.0,465.22,361.34
2018,9,8,9,30,906.0,80.0,4.2,18.8,688.0,516.59,404.01
2018,9,8,9,45,911.5,83.0,4.2,19.05,722.5,562.7,441.53
2018,9,8,10,0,917.0,86.0,4.2,19.3,757.0,607.44,477.0
2018,9,8,10,15,923.5,88.0,4.2,19.45,786.0,650.32,510.39
2018,9,8,10,30,930.0,90.0,4.2,19.6,815.0,691.53,541.78
2018,9,8,10,45,934.5,91.5,4.2,19.8,837.0,729.04,568.85
2018,9,8,11,0,939.0,93.0,4.2,20.0,859.0,764.37,593.2
2018,9,8,11,15,941.5,93.5,4.35,20.15,872.5,794.92,614.65
2018,9,8,11,30,944.0,94.0,4.5,20.3,886.0,822.86,634.59
2018,9,8,11,45,944.5,94.5,4.6,20.45,892.0,846.48,651.19
2018,9,8,12,0,945.0,95.0,4.7,20.6,898.0,867.17,665.82
2018,9,8,12,15,948.0,93.0,4.85,20.65,896.5,884.44,678.71
2018,9,8,12,30,951.0,91.0,5.0,20.7,895.0,898.63,689.57
2018,9,8,12,45,952.5,88.5,5.2,20.8,885.5,907.86,697.26
2018,9,8,13,0,954.0,86.0,5.4,20.9,876.0,913.83,702.78
2018,9,8,13,15,950.0,85.0,5.5,20.95,857.5,913.3,703.37
2018,9,8,13,30,946.0,84.0,5.6,21.0,839.0,909.46,701.78
2018,9,8,13,45,940.0,83.5,5.7,21.05,813.5,901.16,697.14
2018,9,8,14,0,934.0,83.0,5.8,21.1,788.0,889.7,690.34
2018,9,8,14,15,926.0,81.5,5.85,21.05,755.5,872.37,679.43
2018,9,8,14,30,918.0,80.0,5.9,21.0,723.0,852.09,666.46
2018,9,8,14,45,907.5,78.5,5.95,21.0,684.5,826.99,649.85
2018,9,8,15,0,897.0,77.0,6.0,21.0,646.0,799.33,631.34
2018,9,8,15,15,882.0,75.0,6.0,21.0,601.5,765.29,607.81
2018,9,8,15,30,867.0,73.0,6.0,21.0,557.0,729.31,582.68
2018,9,8,15,45,848.5,70.5,6.05,20.7,509.5,688.57,554.49
2018,9,8,16,0,830.0,68.0,6.1,20.4,462.0,646.62,524.89
2018,9,8,16,15,803.5,66.0,6.1,20.0,411.5,603.18,492.45
2018,9,8,16,30,777.0,64.0,6.1,19.6,361.0,555.49,454.99
2018,9,8,16,45,736.5,60.0,6.05,19.25,308.0,497.68,408.08
2018,9,8,17,0,696.0,56.0,6.0,18.9,255.0,441.5,360.88
2018,9,8,17,15,630.5,50.5,5.95,18.35,202.5,373.55,302.73
2018,9,8,17,30,565.0,45.0,5.9,17.8,150.0,313.49,249.09
2018,9,8,17,45,452.0,37.5,5.8,17.3,104.0,235.23,179.65
2018,9,8,18,0,339.0,30.0,5.7,16.8,58.0,165.87,106.02
2018,9,8,18,15,191.0,18.0,5.65,16.55,31.5,73.19,0.0
2018,9,8,18,30,43.0,6.0,5.6,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.5,16.0,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
