Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,45,8.5,3.5,3.8,14.05,4.0,0.0,0.0
2018,9,9,6,0,17.0,7.0,3.8,14.3,8.0,6.88,0.0
2018,9,9,6,15,8.5,18.0,3.8,14.65,18.5,17.51,7.76
2018,9,9,6,30,0.0,29.0,3.8,15.0,29.0,28.0,18.6
2018,9,9,6,45,0.0,46.5,3.75,15.3,46.5,44.5,33.61
2018,9,9,7,0,0.0,64.0,3.7,15.6,64.0,60.46,48.02
2018,9,9,7,15,4.0,88.0,3.55,15.9,89.5,82.05,63.75
2018,9,9,7,30,8.0,112.0,3.4,16.2,115.0,104.45,82.14
2018,9,9,7,45,40.5,139.5,3.3,16.5,156.5,130.37,101.88
2018,9,9,8,0,73.0,167.0,3.2,16.8,198.0,163.39,127.32
2018,9,9,8,15,151.5,192.5,3.1,17.15,267.5,205.41,158.58
2018,9,9,8,30,230.0,218.0,3.0,17.5,337.0,259.91,200.48
2018,9,9,8,45,235.0,238.5,2.95,17.8,370.0,293.01,227.28
2018,9,9,9,0,240.0,259.0,2.9,18.1,403.0,322.54,250.96
2018,9,9,9,15,437.5,219.5,2.95,18.4,503.5,385.68,299.97
2018,9,9,9,30,635.0,180.0,3.0,18.7,604.0,468.07,364.49
2018,9,9,9,45,777.0,137.0,3.05,19.05,683.5,536.15,418.11
2018,9,9,10,0,919.0,94.0,3.1,19.4,763.0,613.61,478.27
2018,9,9,10,15,934.0,92.0,3.2,19.65,795.0,658.06,512.42
2018,9,9,10,30,949.0,90.0,3.3,19.9,827.0,701.38,545.24
2018,9,9,10,45,953.5,91.0,3.35,20.15,849.0,739.03,572.17
2018,9,9,11,0,958.0,92.0,3.4,20.4,871.0,774.44,596.29
2018,9,9,11,15,961.0,92.5,3.55,20.55,885.0,805.85,618.18
2018,9,9,11,30,964.0,93.0,3.7,20.7,899.0,834.62,638.21
2018,9,9,11,45,964.5,93.5,3.8,20.9,904.5,858.64,654.57
2018,9,9,12,0,965.0,94.0,3.9,21.1,910.0,879.67,668.92
2018,9,9,12,15,963.0,95.0,4.1,21.2,907.5,896.05,680.89
2018,9,9,12,30,961.0,96.0,4.3,21.3,905.0,909.21,690.76
2018,9,9,12,45,957.5,96.0,4.55,21.35,894.0,916.83,697.64
2018,9,9,13,0,954.0,96.0,4.8,21.4,883.0,921.13,702.68
2018,9,9,13,15,950.0,95.5,5.0,21.35,864.5,921.16,704.75
2018,9,9,13,30,946.0,95.0,5.2,21.3,846.0,917.9,704.61
2018,9,9,13,45,939.5,94.0,5.4,21.25,820.0,908.7,700.35
2018,9,9,14,0,933.0,93.0,5.6,21.2,794.0,896.33,693.87
2018,9,9,14,15,924.5,91.5,5.7,21.05,760.5,878.65,683.34
2018,9,9,14,30,916.0,90.0,5.8,20.9,727.0,858.05,670.72
2018,9,9,14,45,904.0,88.0,5.9,20.8,687.5,831.28,653.45
2018,9,9,15,0,892.0,86.0,6.0,20.7,648.0,802.03,634.26
2018,9,9,15,15,876.0,84.0,6.0,20.7,603.0,767.43,610.3
2018,9,9,15,30,860.0,82.0,6.0,20.7,558.0,730.97,584.79
2018,9,9,15,45,838.5,79.0,6.05,20.25,509.0,692.07,558.31
2018,9,9,16,0,817.0,76.0,6.1,19.8,460.0,647.83,527.22
2018,9,9,16,15,788.0,72.0,6.05,19.5,407.5,596.85,487.94
2018,9,9,16,30,759.0,68.0,6.0,19.2,355.0,545.93,447.6
2018,9,9,16,45,717.0,63.0,5.95,18.85,301.5,486.93,399.6
2018,9,9,17,0,675.0,58.0,5.9,18.5,248.0,429.7,351.41
2018,9,9,17,15,609.0,52.0,5.75,18.05,196.0,365.02,295.47
2018,9,9,17,30,543.0,46.0,5.6,17.6,144.0,302.66,239.81
2018,9,9,17,45,428.0,37.0,5.5,17.1,98.5,223.41,169.58
2018,9,9,18,0,313.0,28.0,5.4,16.6,53.0,152.13,90.89
2018,9,9,18,15,165.5,15.5,5.3,16.35,27.5,62.58,0.0
2018,9,9,18,30,18.0,3.0,5.2,16.1,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.05,15.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.05,13.95,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.1,14.2,23.0,16.71,0.0
2018,9,10,6,15,320.5,27.0,4.1,14.55,61.0,21.24,10.23
2018,9,10,6,30,463.0,37.0,4.1,14.9,99.0,27.67,18.27
2018,9,10,6,45,542.0,44.5,4.15,15.2,148.5,31.48,22.14
2018,9,10,7,0,621.0,52.0,4.2,15.5,198.0,35.12,25.61
2018,9,10,7,15,671.0,57.5,4.05,15.8,251.0,62.27,33.47
2018,9,10,7,30,721.0,63.0,3.9,16.1,304.0,107.72,57.03
2018,9,10,7,45,753.5,68.0,3.75,16.4,356.5,155.6,91.81
2018,9,10,8,0,786.0,73.0,3.6,16.7,409.0,206.67,134.1
2018,9,10,8,15,809.5,76.0,3.5,17.05,459.0,256.78,178.21
2018,9,10,8,30,833.0,79.0,3.4,17.4,509.0,308.66,224.34
2018,9,10,8,45,849.5,83.0,3.3,17.75,555.5,360.59,270.22
2018,9,10,9,0,866.0,87.0,3.2,18.1,602.0,416.8,318.35
2018,9,10,9,15,881.0,88.0,3.2,18.45,643.5,466.11,360.13
2018,9,10,9,30,896.0,89.0,3.2,18.8,685.0,515.31,400.66
2018,9,10,9,45,908.5,89.5,3.2,19.15,721.5,562.39,438.45
2018,9,10,10,0,921.0,90.0,3.2,19.5,758.0,608.66,474.58
2018,9,10,10,15,928.0,91.5,3.25,19.8,787.0,651.49,507.45
2018,9,10,10,30,935.0,93.0,3.3,20.1,816.0,692.65,538.34
2018,9,10,10,45,939.5,94.0,3.35,20.35,837.5,729.79,565.26
2018,9,10,11,0,944.0,95.0,3.4,20.6,859.0,764.73,589.11
2018,9,10,11,15,946.5,96.0,3.5,20.85,873.0,795.82,610.34
2018,9,10,11,30,949.0,97.0,3.6,21.1,887.0,824.28,629.69
2018,9,10,11,45,949.5,97.5,3.7,21.3,892.5,847.94,645.8
2018,9,10,12,0,950.0,98.0,3.8,21.5,898.0,868.65,659.93
2018,9,10,12,15,948.0,98.5,3.9,21.6,895.0,884.25,670.87
2018,9,10,12,30,946.0,99.0,4.0,21.7,892.0,896.69,679.76
2018,9,10,12,45,941.5,100.0,4.15,21.8,881.0,904.29,685.69
2018,9,10,13,0,937.0,101.0,4.3,21.9,870.0,908.64,689.53
2018,9,10,13,15,931.5,100.5,4.45,21.85,851.0,907.33,690.03
2018,9,10,13,30,926.0,100.0,4.6,21.8,832.0,902.78,688.8
2018,9,10,13,45,918.5,99.0,4.75,21.8,805.0,892.8,683.73
2018,9,10,14,0,911.0,98.0,4.9,21.8,778.0,879.74,676.54
2018,9,10,14,15,902.0,96.0,5.1,21.65,745.0,861.34,666.29
2018,9,10,14,30,893.0,94.0,5.3,21.5,712.0,840.11,653.9
2018,9,10,14,45,880.5,92.0,5.45,21.35,672.5,813.36,637.14
2018,9,10,15,0,868.0,90.0,5.6,21.2,633.0,784.21,618.46
2018,9,10,15,15,851.0,88.0,5.6,21.2,588.5,753.76,597.66
2018,9,10,15,30,834.0,86.0,5.6,21.2,544.0,717.26,572.18
2018,9,10,15,45,811.0,83.0,5.95,20.6,495.0,673.85,543.58
2018,9,10,16,0,788.0,80.0,6.3,20.0,446.0,629.52,512.86
2018,9,10,16,15,756.0,76.0,6.3,19.55,394.0,577.72,473.05
2018,9,10,16,30,724.0,72.0,6.3,19.1,342.0,526.24,432.34
2018,9,10,16,45,677.5,67.5,6.35,18.65,289.5,469.36,385.91
2018,9,10,17,0,631.0,63.0,6.4,18.2,237.0,412.54,337.96
2018,9,10,17,15,558.5,56.5,6.4,17.65,186.0,343.8,278.77
2018,9,10,17,30,486.0,50.0,6.4,17.1,135.0,280.39,222.33
2018,9,10,17,45,366.5,39.5,6.35,16.6,91.0,200.71,151.73
2018,9,10,18,0,247.0,29.0,6.3,16.1,47.0,127.85,68.93
2018,9,10,18,15,130.0,15.5,6.25,15.9,24.5,51.85,0.0
2018,9,10,18,30,13.0,2.0,6.2,15.7,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.15,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.0,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.5,8.0,6.2,14.15,10.0,0.0,0.0
2018,9,11,6,0,137.0,16.0,6.3,14.3,20.0,15.73,0.0
2018,9,11,6,15,284.5,27.0,6.35,14.55,57.5,21.41,9.87
2018,9,11,6,30,432.0,38.0,6.4,14.8,95.0,28.78,19.16
2018,9,11,6,45,514.0,46.0,6.5,15.05,144.0,32.95,23.4
2018,9,11,7,0,596.0,54.0,6.6,15.3,193.0,36.92,27.19
2018,9,11,7,15,648.0,60.0,6.5,15.55,245.5,58.47,31.71
2018,9,11,7,30,700.0,66.0,6.4,15.8,298.0,106.78,57.58
2018,9,11,7,45,734.5,70.5,6.3,16.05,350.0,153.29,91.09
2018,9,11,8,0,769.0,75.0,6.2,16.3,402.0,203.22,132.52
2018,9,11,8,15,793.5,79.5,6.1,16.6,452.5,253.97,177.47
2018,9,11,8,30,818.0,84.0,6.0,16.9,503.0,306.62,224.75
2018,9,11,8,45,835.5,87.0,5.95,17.15,549.0,357.23,270.44
2018,9,11,9,0,853.0,90.0,5.9,17.4,595.0,408.55,315.94
2018,9,11,9,15,866.5,92.0,5.85,17.65,636.0,461.11,361.38
2018,9,11,9,30,880.0,94.0,5.8,17.9,677.0,509.82,402.72
2018,9,11,9,45,890.5,96.0,5.7,18.15,713.0,556.52,441.35
2018,9,11,10,0,901.0,98.0,5.6,18.4,749.0,602.3,478.21
2018,9,11,10,15,909.5,99.0,5.55,18.55,778.0,644.8,511.99
2018,9,11,10,30,918.0,100.0,5.5,18.7,807.0,685.78,543.87
2018,9,11,10,45,924.5,99.5,5.45,18.85,828.5,722.28,571.64
2018,9,11,11,0,931.0,99.0,5.4,19.0,850.0,756.71,595.9
2018,9,11,11,15,935.0,98.5,5.45,19.05,863.5,787.07,617.69
2018,9,11,11,30,939.0,98.0,5.5,19.1,877.0,814.89,637.62
2018,9,11,11,45,942.0,97.5,5.55,19.2,883.5,839.25,654.94
2018,9,11,12,0,945.0,97.0,5.6,19.3,890.0,860.77,670.27
2018,9,11,12,15,947.5,95.0,5.7,19.3,888.0,877.43,682.69
2018,9,11,12,30,950.0,93.0,5.8,19.3,886.0,890.99,693.04
2018,9,11,12,45,951.5,90.5,5.95,19.25,876.5,900.01,700.66
2018,9,11,13,0,953.0,88.0,6.1,19.2,867.0,905.76,706.09
2018,9,11,13,15,949.5,87.0,6.2,19.15,848.5,905.49,707.07
2018,9,11,13,30,946.0,86.0,6.3,19.1,830.0,901.91,705.81
2018,9,11,13,45,942.0,84.0,6.4,19.05,804.5,893.56,701.22
2018,9,11,14,0,938.0,82.0,6.5,19.0,779.0,881.98,694.39
2018,9,11,14,15,930.0,81.0,6.55,18.85,746.5,865.0,683.73
2018,9,11,14,30,922.0,80.0,6.6,18.7,714.0,845.07,670.96
2018,9,11,14,45,910.5,78.5,6.65,18.55,674.5,818.99,653.61
2018,9,11,15,0,899.0,77.0,6.7,18.4,635.0,790.39,634.33
2018,9,11,15,15,883.5,74.5,6.7,18.4,590.0,755.31,609.49
2018,9,11,15,30,868.0,72.0,6.7,18.4,545.0,718.33,583.02
2018,9,11,15,45,846.5,70.0,6.65,18.05,496.0,676.07,552.82
2018,9,11,16,0,825.0,68.0,6.6,17.7,447.0,636.87,524.53
2018,9,11,16,15,794.0,65.0,6.55,17.45,395.0,585.63,484.12
2018,9,11,16,30,763.0,62.0,6.5,17.2,343.0,534.63,442.82
2018,9,11,16,45,718.0,58.5,6.4,16.95,290.0,475.86,393.84
2018,9,11,17,0,673.0,55.0,6.3,16.7,237.0,419.1,344.95
2018,9,11,17,15,601.0,49.5,6.25,16.4,185.5,352.78,286.72
2018,9,11,17,30,529.0,44.0,6.2,16.1,134.0,289.46,229.45
2018,9,11,17,45,406.5,35.0,6.1,15.8,90.0,209.19,157.24
2018,9,11,18,0,284.0,26.0,6.0,15.5,46.0,134.68,61.97
2018,9,11,18,15,150.5,14.5,5.95,15.35,24.0,55.97,0.0
2018,9,11,18,30,17.0,3.0,5.9,15.2,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.85,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.2,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.4,19.0,14.74,0.0
2018,9,12,6,15,250.0,27.0,4.9,14.65,52.5,21.59,9.44
2018,9,12,6,30,365.0,39.0,5.0,14.9,86.0,29.9,20.08
2018,9,12,6,45,392.0,51.5,5.1,15.15,123.0,38.08,27.89
2018,9,12,7,0,419.0,64.0,5.2,15.4,160.0,45.73,34.98
2018,9,12,7,15,419.5,81.0,5.2,15.6,198.0,69.33,45.88
2018,9,12,7,30,420.0,98.0,5.2,15.8,236.0,107.4,69.13
2018,9,12,7,45,479.0,107.0,5.2,16.0,289.5,146.75,96.75
2018,9,12,8,0,538.0,116.0,5.2,16.2,343.0,191.51,132.03
2018,9,12,8,15,472.0,147.0,5.1,16.45,364.0,232.53,170.54
2018,9,12,8,30,406.0,178.0,5.0,16.7,385.0,266.33,202.44
2018,9,12,8,45,370.5,208.0,4.95,16.95,410.0,306.62,237.58
2018,9,12,9,0,335.0,238.0,4.9,17.2,435.0,339.13,265.37
2018,9,12,9,15,366.0,248.5,4.85,17.45,478.0,380.02,298.48
2018,9,12,9,30,397.0,259.0,4.8,17.7,521.0,423.24,333.03
2018,9,12,9,45,415.5,267.5,4.75,17.95,554.5,457.75,360.46
2018,9,12,10,0,434.0,276.0,4.7,18.2,588.0,496.0,390.29
2018,9,12,10,15,467.0,274.0,4.75,18.35,622.0,534.14,420.26
2018,9,12,10,30,500.0,272.0,4.8,18.5,656.0,573.68,451.01
2018,9,12,10,45,505.5,280.5,4.8,18.7,677.5,605.53,474.9
2018,9,12,11,0,511.0,289.0,4.8,18.9,699.0,636.56,497.87
2018,9,12,11,15,519.5,291.0,4.9,18.95,714.0,662.73,517.83
2018,9,12,11,30,528.0,293.0,5.0,19.0,729.0,687.89,536.96
2018,9,12,11,45,519.0,300.5,5.05,19.05,731.5,703.48,548.37
2018,9,12,12,0,510.0,308.0,5.1,19.1,734.0,717.18,558.37
2018,9,12,12,15,533.5,295.0,5.2,19.1,739.5,735.55,573.2
2018,9,12,12,30,557.0,282.0,5.3,19.1,745.0,752.53,587.02
2018,9,12,12,45,610.0,254.5,5.4,19.05,755.5,779.34,609.06
2018,9,12,13,0,663.0,227.0,5.5,19.0,766.0,803.71,629.34
2018,9,12,13,15,761.0,175.0,5.6,18.95,780.5,838.47,656.69
2018,9,12,13,30,859.0,123.0,5.7,18.9,795.0,863.29,675.85
2018,9,12,13,45,864.5,115.5,5.75,18.85,772.5,857.94,673.04
2018,9,12,14,0,870.0,108.0,5.8,18.8,750.0,849.36,668.16
2018,9,12,14,15,768.0,140.0,5.85,18.6,688.5,795.1,630.08
2018,9,12,14,30,666.0,172.0,5.9,18.4,627.0,739.79,590.77
2018,9,12,14,45,548.5,198.5,5.9,18.25,559.0,661.11,530.24
2018,9,12,15,0,431.0,225.0,5.9,18.1,491.0,589.02,473.66
2018,9,12,15,15,291.0,226.5,5.9,18.1,400.5,469.02,378.8
2018,9,12,15,30,151.0,228.0,5.9,18.1,310.0,355.73,287.06
2018,9,12,15,45,268.5,187.5,6.05,17.6,316.5,397.49,324.96
2018,9,12,16,0,386.0,147.0,6.2,17.1,323.0,431.1,355.52
2018,9,12,16,15,364.0,135.0,6.15,16.8,285.0,391.61,323.82
2018,9,12,16,30,342.0,123.0,6.1,16.5,247.0,352.71,292.09
2018,9,12,16,45,462.0,92.0,6.1,16.25,231.5,370.26,307.09
2018,9,12,17,0,582.0,61.0,6.1,16.0,216.0,379.68,313.17
2018,9,12,17,15,492.0,54.5,5.95,15.75,165.0,305.66,248.52
2018,9,12,17,30,402.0,48.0,5.8,15.5,114.0,238.66,188.81
2018,9,12,17,45,273.5,36.0,5.7,15.3,73.5,159.3,118.42
2018,9,12,18,0,145.0,24.0,5.6,15.1,33.0,86.05,28.15
2018,9,12,18,15,72.5,12.0,5.45,15.0,16.5,31.57,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,5,45,27.5,6.0,3.45,14.45,6.5,0.0,0.0
2018,9,13,6,0,55.0,12.0,3.5,14.6,13.0,11.8,0.0
2018,9,13,6,15,229.0,24.5,3.7,14.9,50.5,19.26,7.19
2018,9,13,6,30,403.0,37.0,3.9,15.2,88.0,28.18,18.52
2018,9,13,6,45,488.0,44.5,4.1,15.45,135.0,31.93,22.44
2018,9,13,7,0,573.0,52.0,4.3,15.7,182.0,35.54,25.92
2018,9,13,7,15,572.5,64.0,4.4,15.95,222.0,56.53,33.28
2018,9,13,7,30,572.0,76.0,4.5,16.2,262.0,98.38,56.02
2018,9,13,7,45,448.5,114.5,4.55,16.45,275.5,147.65,98.64
2018,9,13,8,0,325.0,153.0,4.6,16.7,289.0,187.51,137.0
2018,9,13,8,15,461.5,141.0,4.55,16.95,360.5,223.74,163.15
2018,9,13,8,30,598.0,129.0,4.5,17.2,432.0,276.68,204.98
2018,9,13,8,45,729.0,102.5,4.5,17.45,506.5,331.36,249.98
2018,9,13,9,0,860.0,76.0,4.5,17.7,581.0,397.93,305.23
2018,9,13,9,15,871.0,79.5,4.45,17.9,621.5,447.25,347.89
2018,9,13,9,30,882.0,83.0,4.4,18.1,662.0,496.14,389.07
2018,9,13,9,45,889.0,86.5,4.3,18.3,697.0,542.31,426.88
2018,9,13,10,0,896.0,90.0,4.2,18.5,732.0,587.28,462.7
2018,9,13,10,15,904.0,91.0,4.15,18.65,760.5,629.11,495.56
2018,9,13,10,30,912.0,92.0,4.1,18.8,789.0,669.4,526.5
2018,9,13,10,45,917.5,93.0,4.1,18.9,810.5,706.26,554.46
2018,9,13,11,0,923.0,94.0,4.1,19.0,832.0,741.02,578.88
2018,9,13,11,15,926.5,94.0,4.1,19.1,845.5,771.1,599.77
2018,9,13,11,30,930.0,94.0,4.1,19.2,859.0,798.64,618.8
2018,9,13,11,45,932.0,93.5,4.1,19.3,864.5,821.84,634.72
2018,9,13,12,0,934.0,93.0,4.1,19.4,870.0,842.19,648.65
2018,9,13,12,15,935.5,92.5,4.15,19.4,868.5,859.16,660.76
2018,9,13,12,30,937.0,92.0,4.2,19.4,867.0,873.08,670.82
2018,9,13,12,45,906.0,106.0,4.3,19.4,847.5,871.41,670.29
2018,9,13,13,0,875.0,120.0,4.4,19.4,828.0,866.3,667.65
2018,9,13,13,15,750.0,175.5,4.45,19.35,772.5,827.02,640.78
2018,9,13,13,30,625.0,231.0,4.5,19.3,717.0,779.97,606.51
2018,9,13,13,45,607.5,227.5,4.6,19.25,687.0,761.49,594.54
2018,9,13,14,0,590.0,224.0,4.7,19.2,657.0,740.9,580.76
2018,9,13,14,15,680.5,177.0,4.75,19.1,655.0,762.21,600.29
2018,9,13,14,30,771.0,130.0,4.8,19.0,653.0,774.36,610.74
2018,9,13,14,45,716.5,138.0,4.85,18.9,602.0,730.28,579.89
2018,9,13,15,0,662.0,146.0,4.9,18.8,551.0,683.53,546.62
2018,9,13,15,15,667.0,131.0,4.9,18.8,513.5,656.24,527.54
2018,9,13,15,30,672.0,116.0,4.9,18.8,476.0,626.3,506.04
2018,9,13,15,45,695.0,100.0,4.95,18.45,441.5,605.02,491.8
2018,9,13,16,0,718.0,84.0,5.0,18.1,407.0,577.78,472.42
2018,9,13,16,15,726.0,73.0,5.0,17.85,366.0,545.62,447.75
2018,9,13,16,30,734.0,62.0,5.0,17.6,325.0,510.84,420.01
2018,9,13,16,45,694.5,57.0,5.0,17.35,274.0,454.78,373.67
2018,9,13,17,0,655.0,52.0,5.0,17.1,223.0,400.4,327.06
2018,9,13,17,15,582.5,46.0,4.9,16.75,172.5,331.82,267.31
2018,9,13,17,30,510.0,40.0,4.8,16.4,122.0,272.06,213.11
2018,9,13,17,45,378.5,31.5,4.75,16.05,79.5,191.37,140.23
2018,9,13,18,0,247.0,23.0,4.7,15.7,37.0,114.68,19.2
2018,9,13,18,15,123.5,11.5,4.55,15.5,18.5,44.46,0.0
2018,9,13,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,45,13.0,3.5,2.5,13.45,4.0,0.0,0.0
2018,9,14,6,0,26.0,7.0,2.5,13.6,8.0,6.88,0.0
2018,9,14,6,15,13.0,21.5,2.65,13.9,22.0,20.26,7.14
2018,9,14,6,30,0.0,36.0,2.8,14.2,36.0,34.07,23.6
2018,9,14,6,45,9.0,57.5,2.95,14.5,59.5,53.21,41.2
2018,9,14,7,0,18.0,79.0,3.1,14.8,83.0,72.08,58.33
2018,9,14,7,15,66.5,101.5,3.1,15.05,122.0,89.55,69.36
2018,9,14,7,30,115.0,124.0,3.1,15.3,161.0,112.77,85.46
2018,9,14,7,45,106.5,147.0,3.1,15.55,186.0,138.84,106.44
2018,9,14,8,0,98.0,170.0,3.1,15.8,211.0,168.44,130.9
2018,9,14,8,15,90.5,189.0,3.1,16.05,230.5,190.1,148.83
2018,9,14,8,30,83.0,208.0,3.1,16.3,250.0,210.99,165.94
2018,9,14,8,45,107.0,233.0,3.05,16.6,292.0,246.51,193.79
2018,9,14,9,0,131.0,258.0,3.0,16.9,334.0,280.72,220.48
2018,9,14,9,15,167.5,277.5,2.95,17.2,382.0,321.94,252.47
2018,9,14,9,30,204.0,297.0,2.9,17.5,430.0,366.44,286.79
2018,9,14,9,45,218.0,313.0,2.9,17.75,462.0,399.38,312.01
2018,9,14,10,0,232.0,329.0,2.9,18.0,494.0,433.22,337.65
2018,9,14,10,15,239.0,341.0,2.9,18.25,517.0,460.09,357.71
2018,9,14,10,30,246.0,353.0,2.9,18.5,540.0,485.39,376.4
2018,9,14,10,45,329.0,338.0,2.9,18.75,595.5,538.77,417.29
2018,9,14,11,0,412.0,323.0,2.9,19.0,651.0,596.12,460.56
2018,9,14,11,15,573.5,258.0,2.9,19.15,723.0,667.82,516.07
2018,9,14,11,30,735.0,193.0,2.9,19.3,795.0,745.36,574.9
2018,9,14,11,45,809.0,156.0,2.95,19.5,822.5,785.71,603.6
2018,9,14,12,0,883.0,119.0,3.0,19.7,850.0,824.31,630.1
2018,9,14,12,15,654.0,222.5,3.15,19.8,763.0,759.79,583.5
2018,9,14,12,30,425.0,326.0,3.3,19.9,676.0,683.39,523.82
2018,9,14,12,45,358.0,348.5,3.4,19.95,640.5,653.49,501.57
2018,9,14,13,0,291.0,371.0,3.5,20.0,605.0,625.3,479.91
2018,9,14,13,15,271.5,366.0,3.6,20.0,580.5,607.8,467.63
2018,9,14,13,30,252.0,361.0,3.7,20.0,556.0,589.2,454.42
2018,9,14,13,45,374.0,305.5,3.85,19.95,584.0,635.55,493.52
2018,9,14,14,0,496.0,250.0,4.0,19.9,612.0,685.42,534.48
2018,9,14,14,15,699.5,166.0,4.1,19.8,651.0,763.47,597.05
2018,9,14,14,30,903.0,82.0,4.2,19.7,690.0,821.2,640.05
2018,9,14,14,45,890.5,80.0,4.3,19.6,650.5,794.04,622.11
2018,9,14,15,0,878.0,78.0,4.4,19.5,611.0,764.47,602.97
2018,9,14,15,15,861.5,76.0,4.4,19.5,566.5,729.73,579.14
2018,9,14,15,30,845.0,74.0,4.4,19.5,522.0,693.21,553.8
2018,9,14,15,45,821.5,71.5,4.55,19.1,473.0,653.88,527.45
2018,9,14,16,0,798.0,69.0,4.7,18.7,424.0,609.6,495.77
2018,9,14,16,15,718.5,71.5,4.75,18.4,362.0,536.01,438.41
2018,9,14,16,30,639.0,74.0,4.8,18.1,300.0,468.75,384.49
2018,9,14,16,45,567.0,69.0,4.85,17.8,245.5,399.38,327.61
2018,9,14,17,0,495.0,64.0,4.9,17.5,191.0,334.61,272.85
2018,9,14,17,15,418.0,55.0,4.9,17.15,145.0,268.16,215.39
2018,9,14,17,30,341.0,46.0,4.9,16.8,99.0,207.81,161.91
2018,9,14,17,45,240.5,33.5,4.95,16.45,63.5,141.47,101.65
2018,9,14,18,0,140.0,21.0,5.0,16.1,28.0,77.46,0.0
2018,9,14,18,15,70.0,10.5,4.95,15.85,14.0,28.81,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.2,14.05,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,14.2,16.0,12.78,0.0
2018,9,15,6,15,283.0,23.5,4.4,14.4,51.0,18.62,5.19
2018,9,15,6,30,434.0,34.0,4.5,14.6,86.0,25.69,16.31
2018,9,15,6,45,441.5,44.5,4.65,14.85,120.5,32.24,22.72
2018,9,15,7,0,449.0,55.0,4.8,15.1,155.0,38.34,28.44
2018,9,15,7,15,244.0,85.0,4.8,15.3,141.0,71.23,51.87
2018,9,15,7,30,39.0,115.0,4.8,15.5,127.0,104.49,81.39
2018,9,15,7,45,125.5,136.0,4.85,15.75,186.0,132.31,100.31
2018,9,15,8,0,212.0,157.0,4.9,16.0,245.0,169.02,126.84
2018,9,15,8,15,219.0,183.0,4.9,16.2,283.5,205.52,157.19
2018,9,15,8,30,226.0,209.0,4.9,16.4,322.0,247.13,191.69
2018,9,15,8,45,188.0,233.5,4.9,16.65,333.5,269.13,211.05
2018,9,15,9,0,150.0,258.0,4.9,16.9,345.0,287.42,226.62
2018,9,15,9,15,135.5,276.0,4.9,17.1,359.0,306.57,242.05
2018,9,15,9,30,121.0,294.0,4.9,17.3,373.0,324.29,255.96
2018,9,15,9,45,125.5,303.5,4.9,17.5,389.0,342.99,270.46
2018,9,15,10,0,130.0,313.0,4.9,17.7,405.0,361.8,284.95
2018,9,15,10,15,237.0,312.0,4.9,17.85,488.5,429.92,339.01
2018,9,15,10,30,344.0,311.0,4.9,18.0,572.0,508.14,400.27
2018,9,15,10,45,268.0,345.0,4.95,18.2,551.5,503.73,395.12
2018,9,15,11,0,192.0,379.0,5.0,18.4,531.0,494.66,386.27
2018,9,15,11,15,231.5,380.0,5.05,18.45,566.5,532.73,415.98
2018,9,15,11,30,271.0,381.0,5.1,18.5,602.0,573.04,447.09
2018,9,15,11,45,562.5,259.0,5.15,18.6,721.5,692.37,543.93
2018,9,15,12,0,854.0,137.0,5.2,18.7,841.0,817.87,640.01
2018,9,15,12,15,882.5,123.0,5.25,18.7,848.0,840.6,656.1
2018,9,15,12,30,911.0,109.0,5.3,18.7,855.0,862.68,672.34
2018,9,15,12,45,874.0,123.0,5.4,18.7,831.0,855.86,668.13
2018,9,15,13,0,837.0,137.0,5.5,18.7,807.0,849.09,664.21
2018,9,15,13,15,835.5,135.0,5.55,18.65,791.0,849.71,665.64
2018,9,15,13,30,834.0,133.0,5.6,18.6,775.0,847.36,664.99
2018,9,15,13,45,762.0,155.5,5.65,18.55,726.5,808.71,637.9
2018,9,15,14,0,690.0,178.0,5.7,18.5,678.0,771.49,611.83
2018,9,15,14,15,805.0,128.0,5.75,18.45,686.0,803.67,637.28
2018,9,15,14,30,920.0,78.0,5.8,18.4,694.0,826.81,655.86
2018,9,15,14,45,910.0,76.0,5.85,18.3,655.0,801.23,638.67
2018,9,15,15,0,900.0,74.0,5.9,18.2,616.0,773.09,619.72
2018,9,15,15,15,883.5,72.5,5.9,18.2,571.0,738.34,595.23
2018,9,15,15,30,867.0,71.0,5.9,18.2,526.0,701.77,569.17
2018,9,15,15,45,833.0,69.5,6.0,17.85,473.0,651.73,533.37
2018,9,15,16,0,799.0,68.0,6.1,17.5,420.0,605.52,498.8
2018,9,15,16,15,746.0,68.5,6.1,17.2,365.0,546.13,451.55
2018,9,15,16,30,693.0,69.0,6.1,16.9,310.0,488.55,404.5
2018,9,15,16,45,650.5,61.5,6.15,16.65,258.0,432.4,357.37
2018,9,15,17,0,608.0,54.0,6.2,16.4,206.0,376.02,308.46
2018,9,15,17,15,569.0,46.0,6.1,16.05,161.5,323.15,260.61
2018,9,15,17,30,530.0,38.0,6.0,15.7,117.0,269.25,210.12
2018,9,15,17,45,382.0,29.0,5.9,15.35,74.0,186.33,132.57
2018,9,15,18,0,234.0,20.0,5.8,15.0,31.0,103.0,0.0
2018,9,15,18,15,117.0,10.0,5.6,14.8,15.5,40.24,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,16,5,45,70.0,6.0,3.0,13.75,7.5,0.0,0.0
2018,9,16,6,0,140.0,12.0,3.0,14.0,15.0,11.8,0.0
2018,9,16,6,15,296.0,22.5,3.15,14.4,50.5,17.8,3.68
2018,9,16,6,30,452.0,33.0,3.3,14.8,86.0,24.93,15.58
2018,9,16,6,45,539.5,39.5,3.45,15.25,134.5,30.62,21.24
2018,9,16,7,0,627.0,46.0,3.6,15.7,183.0,33.95,24.48
2018,9,16,7,15,680.5,50.5,3.6,15.95,235.5,45.27,25.86
2018,9,16,7,30,734.0,55.0,3.6,16.2,288.0,89.95,44.4
2018,9,16,7,45,769.5,58.0,3.6,16.5,340.0,136.75,75.82
2018,9,16,8,0,805.0,61.0,3.6,16.8,392.0,186.98,116.25
2018,9,16,8,15,829.5,63.5,3.55,17.05,442.0,241.69,163.83
2018,9,16,8,30,854.0,66.0,3.5,17.3,492.0,293.91,210.43
2018,9,16,8,45,872.0,68.0,3.45,17.6,538.0,345.08,256.22
2018,9,16,9,0,890.0,70.0,3.4,17.9,584.0,396.85,301.68
2018,9,16,9,15,903.5,71.5,3.4,18.15,625.5,446.65,344.67
2018,9,16,9,30,917.0,73.0,3.4,18.4,667.0,496.15,386.25
2018,9,16,9,45,926.5,74.5,3.4,18.65,702.5,543.07,424.71
2018,9,16,10,0,936.0,76.0,3.4,18.9,738.0,588.89,461.26
2018,9,16,10,15,943.0,77.0,3.4,19.1,766.5,631.42,494.52
2018,9,16,10,30,950.0,78.0,3.4,19.3,795.0,672.22,525.68
2018,9,16,10,45,955.0,78.5,3.35,19.5,816.0,709.28,553.07
2018,9,16,11,0,960.0,79.0,3.3,19.7,837.0,744.09,576.75
2018,9,16,11,15,962.5,80.0,3.35,19.8,850.5,775.16,598.28
2018,9,16,11,30,965.0,81.0,3.4,19.9,864.0,803.54,617.86
2018,9,16,11,45,966.5,80.5,3.4,20.05,869.0,826.83,633.49
2018,9,16,12,0,968.0,80.0,3.4,20.2,874.0,847.11,647.05
2018,9,16,12,15,966.5,80.5,3.45,20.2,871.0,862.88,658.2
2018,9,16,12,30,965.0,81.0,3.5,20.2,868.0,875.41,667.23
2018,9,16,12,45,961.5,82.0,3.6,20.25,857.0,883.52,673.5
2018,9,16,13,0,958.0,83.0,3.7,20.3,846.0,888.31,677.62
2018,9,16,13,15,885.0,110.5,3.8,20.25,802.5,859.26,658.52
2018,9,16,13,30,812.0,138.0,3.9,20.2,759.0,831.1,640.18
2018,9,16,13,45,766.5,149.5,4.0,20.15,720.0,803.35,622.0
2018,9,16,14,0,721.0,161.0,4.1,20.1,681.0,776.31,604.22
2018,9,16,14,15,821.5,118.0,4.2,20.0,684.5,803.15,625.41
2018,9,16,14,30,922.0,75.0,4.3,19.9,688.0,821.35,640.22
2018,9,16,14,45,910.5,73.5,4.4,19.75,648.5,795.07,623.4
2018,9,16,15,0,899.0,72.0,4.5,19.6,609.0,766.29,605.03
2018,9,16,15,15,882.5,70.0,4.5,19.6,564.0,730.97,580.75
2018,9,16,15,30,866.0,68.0,4.5,19.6,519.0,693.82,554.9
2018,9,16,15,45,844.0,65.0,4.65,19.15,469.5,650.23,525.35
2018,9,16,16,0,822.0,62.0,4.8,18.7,420.0,605.69,493.47
2018,9,16,16,15,791.0,59.0,4.85,18.4,368.5,558.89,457.05
2018,9,16,16,30,760.0,56.0,4.9,18.1,317.0,508.46,416.61
2018,9,16,16,45,713.5,51.5,4.95,17.8,264.0,448.67,367.18
2018,9,16,17,0,667.0,47.0,5.0,17.5,211.0,391.17,317.72
2018,9,16,17,15,592.0,41.5,4.95,17.1,161.0,322.56,257.57
2018,9,16,17,30,517.0,36.0,4.9,16.7,111.0,259.41,200.17
2018,9,16,17,45,370.0,27.0,4.85,16.35,69.5,178.16,122.88
2018,9,16,18,0,223.0,18.0,4.8,16.0,28.0,84.71,0.0
2018,9,16,18,15,111.5,9.0,4.65,15.8,14.0,8.85,0.0
2018,9,16,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,5,45,38.0,4.0,3.25,13.9,4.5,0.0,0.0
2018,9,17,6,0,76.0,8.0,3.3,14.1,9.0,7.86,0.0
2018,9,17,6,15,113.0,14.0,3.45,14.4,23.0,10.64,0.0
2018,9,17,6,30,150.0,20.0,3.6,14.7,37.0,14.78,6.9
2018,9,17,6,45,191.5,27.5,3.8,15.0,61.0,19.84,11.79
2018,9,17,7,0,233.0,35.0,4.0,15.3,85.0,22.27,14.15
2018,9,17,7,15,127.0,63.5,4.0,15.55,92.0,52.17,37.66
2018,9,17,7,30,21.0,92.0,4.0,15.8,99.0,84.99,65.62
2018,9,17,7,45,62.5,129.5,4.0,16.0,154.0,123.06,95.25
2018,9,17,8,0,104.0,167.0,4.0,16.2,209.0,161.63,125.03
2018,9,17,8,15,108.0,189.0,4.0,16.4,237.5,188.67,147.02
2018,9,17,8,30,112.0,211.0,4.0,16.6,266.0,216.22,169.41
2018,9,17,8,45,181.0,224.5,4.0,16.8,324.0,258.2,201.87
2018,9,17,9,0,250.0,238.0,4.0,17.0,382.0,302.83,236.99
2018,9,17,9,15,399.0,212.0,4.0,17.2,460.5,353.62,277.02
2018,9,17,9,30,548.0,186.0,4.0,17.4,539.0,420.14,330.18
2018,9,17,9,45,565.0,194.0,4.05,17.55,575.0,461.76,363.94
2018,9,17,10,0,582.0,202.0,4.1,17.7,611.0,504.09,397.7
2018,9,17,10,15,622.5,200.0,4.2,17.85,653.5,551.19,434.88
2018,9,17,10,30,663.0,198.0,4.3,18.0,696.0,599.95,472.93
2018,9,17,10,45,632.0,214.5,4.4,18.1,699.5,620.21,488.33
2018,9,17,11,0,601.0,231.0,4.5,18.2,703.0,636.97,500.9
2018,9,17,11,15,452.0,276.5,4.65,18.25,635.0,592.82,465.84
2018,9,17,11,30,303.0,322.0,4.8,18.3,567.0,538.9,422.67
2018,9,17,11,45,193.0,351.5,4.9,18.3,508.0,491.28,384.36
2018,9,17,12,0,83.0,381.0,5.0,18.3,449.0,437.4,340.49
2018,9,17,12,15,77.5,375.0,5.15,18.25,438.0,430.53,335.66
2018,9,17,12,30,72.0,369.0,5.3,18.2,427.0,423.12,330.28
2018,9,17,12,45,89.5,370.5,5.4,18.2,442.0,441.77,345.44
2018,9,17,13,0,107.0,372.0,5.5,18.2,457.0,460.47,360.61
2018,9,17,13,15,111.5,362.0,5.6,18.1,448.5,462.02,362.53
2018,9,17,13,30,116.0,352.0,5.7,18.0,440.0,457.96,360.32
2018,9,17,13,45,354.5,278.0,5.75,17.95,534.5,586.46,466.92
2018,9,17,14,0,593.0,204.0,5.8,17.9,629.0,713.67,569.69
2018,9,17,14,15,750.5,143.5,5.85,17.75,655.5,772.15,616.56
2018,9,17,14,30,908.0,83.0,5.9,17.6,682.0,815.34,650.38
2018,9,17,14,45,896.0,81.0,5.95,17.5,642.5,788.43,631.95
2018,9,17,15,0,884.0,79.0,6.0,17.4,603.0,759.08,611.91
2018,9,17,15,15,867.0,77.0,6.0,17.4,558.0,723.85,586.84
2018,9,17,15,30,850.0,75.0,6.0,17.4,513.0,686.87,560.22
2018,9,17,15,45,826.5,72.0,6.0,17.05,463.5,646.9,531.67
2018,9,17,16,0,803.0,69.0,6.0,16.7,414.0,602.01,497.14
2018,9,17,16,15,770.0,65.0,5.95,16.45,362.0,549.67,455.28
2018,9,17,16,30,737.0,61.0,5.9,16.2,310.0,497.79,412.56
2018,9,17,16,45,688.0,56.5,5.85,15.95,257.5,437.74,361.74
2018,9,17,17,0,639.0,52.0,5.8,15.7,205.0,380.11,311.21
2018,9,17,17,15,557.0,45.5,5.7,15.45,155.0,311.96,250.5
2018,9,17,17,30,475.0,39.0,5.6,15.2,105.0,247.54,191.48
2018,9,17,17,45,326.5,28.5,5.5,14.9,65.0,163.07,109.37
2018,9,17,18,0,178.0,18.0,5.4,14.6,25.0,70.34,0.0
2018,9,17,18,15,89.0,9.0,5.35,14.5,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.6,13.7,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,13.8,1.0,0.98,0.0
2018,9,18,6,15,0.0,3.5,3.85,14.05,3.5,3.37,0.0
2018,9,18,6,30,0.0,6.0,4.0,14.3,6.0,5.78,0.0
2018,9,18,6,45,0.0,9.5,4.1,14.5,9.5,9.16,2.4
2018,9,18,7,0,0.0,13.0,4.2,14.7,13.0,12.53,5.52
2018,9,18,7,15,0.0,24.0,4.2,14.9,24.0,23.15,15.08
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,33.79,23.2
2018,9,18,7,45,0.0,67.0,4.15,15.3,67.0,64.76,49.39
2018,9,18,8,0,0.0,99.0,4.1,15.5,99.0,94.41,74.07
2018,9,18,8,15,0.0,101.5,4.05,15.75,101.5,97.22,76.09
2018,9,18,8,30,0.0,104.0,4.0,16.0,104.0,99.89,77.98
2018,9,18,8,45,0.0,112.0,4.0,16.25,112.0,107.59,84.0
2018,9,18,9,0,0.0,120.0,4.0,16.5,120.0,115.3,89.98
2018,9,18,9,15,3.5,156.0,4.0,16.65,158.0,150.53,118.32
2018,9,18,9,30,7.0,192.0,4.0,16.8,196.0,186.09,146.57
2018,9,18,9,45,11.0,213.0,4.0,17.0,220.5,208.45,163.99
2018,9,18,10,0,15.0,234.0,4.0,17.2,245.0,231.24,181.66
2018,9,18,10,15,15.5,242.0,4.0,17.35,253.5,240.27,188.39
2018,9,18,10,30,16.0,250.0,4.0,17.5,262.0,249.31,195.15
2018,9,18,10,45,17.0,260.5,3.95,17.65,273.5,261.05,204.01
2018,9,18,11,0,18.0,271.0,3.9,17.8,285.0,272.86,212.91
2018,9,18,11,15,20.0,281.0,3.9,17.9,297.0,284.99,222.14
2018,9,18,11,30,22.0,291.0,3.9,18.0,309.0,297.24,231.46
2018,9,18,11,45,32.0,307.5,3.85,18.1,333.5,323.31,251.64
2018,9,18,12,0,42.0,324.0,3.8,18.2,358.0,349.33,271.66
2018,9,18,12,15,42.0,327.0,3.9,18.25,361.0,354.55,275.64
2018,9,18,12,30,42.0,330.0,4.0,18.3,364.0,359.68,279.65
2018,9,18,12,45,55.0,337.0,4.1,18.35,381.0,379.45,295.33
2018,9,18,13,0,68.0,344.0,4.2,18.4,398.0,399.4,311.13
2018,9,18,13,15,45.5,311.5,4.4,18.35,347.0,349.48,272.87
2018,9,18,13,30,23.0,279.0,4.6,18.3,296.0,293.43,229.46
2018,9,18,13,45,77.5,273.5,4.75,18.3,329.0,339.42,267.85
2018,9,18,14,0,132.0,268.0,4.9,18.3,362.0,385.71,306.03
2018,9,18,14,15,169.0,238.5,5.05,18.15,353.0,384.49,307.27
2018,9,18,14,30,206.0,209.0,5.2,18.0,344.0,388.47,312.59
2018,9,18,14,45,152.0,193.5,5.35,17.9,290.0,320.72,258.64
2018,9,18,15,0,98.0,178.0,5.5,17.8,236.0,261.61,210.74
2018,9,18,15,15,53.5,171.5,5.5,17.8,203.0,214.23,171.75
2018,9,18,15,30,9.0,165.0,5.5,17.8,170.0,170.37,135.23
2018,9,18,15,45,114.0,143.0,5.7,17.35,192.0,230.0,187.58
2018,9,18,16,0,219.0,121.0,5.9,16.9,214.0,276.81,228.7
2018,9,18,16,15,170.0,117.0,5.9,16.55,183.5,236.89,195.17
2018,9,18,16,30,121.0,113.0,5.9,16.2,153.0,193.38,158.48
2018,9,18,16,45,95.5,98.5,5.9,15.9,126.5,160.8,130.79
2018,9,18,17,0,70.0,84.0,5.9,15.6,100.0,130.31,104.45
2018,9,18,17,15,36.5,63.5,5.85,15.25,71.5,85.19,65.7
2018,9,18,17,30,3.0,43.0,5.8,14.9,43.0,45.48,31.76
2018,9,18,17,45,5.0,26.5,5.7,14.55,26.5,28.96,14.87
2018,9,18,18,0,7.0,10.0,5.6,14.2,10.0,11.87,0.0
2018,9,18,18,15,3.5,5.0,5.5,14.1,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
