Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.9,14.6,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,3.0,14.7,3.0,0.0,0.0
2018,9,29,6,15,43.5,11.5,3.15,15.1,13.5,11.3,0.0
2018,9,29,6,30,64.0,19.0,3.3,15.5,24.0,16.14,6.02
2018,9,29,6,45,32.0,35.0,3.5,15.95,37.5,32.77,22.5
2018,9,29,7,0,0.0,51.0,3.7,16.4,51.0,48.14,36.55
2018,9,29,7,15,7.0,70.5,3.65,16.65,72.5,65.58,52.26
2018,9,29,7,30,14.0,90.0,3.6,16.9,94.0,83.71,64.65
2018,9,29,7,45,106.0,114.0,3.55,17.2,153.0,106.68,79.84
2018,9,29,8,0,198.0,138.0,3.5,17.5,212.0,142.08,104.37
2018,9,29,8,15,207.0,162.5,3.45,17.75,249.0,180.78,135.77
2018,9,29,8,30,216.0,187.0,3.4,18.0,286.0,216.16,164.74
2018,9,29,8,45,304.0,185.0,3.35,18.25,339.5,249.33,189.95
2018,9,29,9,0,392.0,183.0,3.3,18.5,393.0,290.69,222.68
2018,9,29,9,15,492.0,168.5,3.3,18.7,452.0,336.84,259.78
2018,9,29,9,30,592.0,154.0,3.3,18.9,511.0,390.39,303.06
2018,9,29,9,45,479.0,203.5,3.3,19.1,503.0,409.73,319.75
2018,9,29,10,0,366.0,253.0,3.3,19.3,495.0,420.6,328.44
2018,9,29,10,15,610.5,181.0,3.35,19.45,604.0,504.22,395.1
2018,9,29,10,30,855.0,109.0,3.4,19.6,713.0,607.0,475.43
2018,9,29,10,45,690.5,174.5,3.45,19.75,671.0,594.82,464.81
2018,9,29,11,0,526.0,240.0,3.5,19.9,629.0,573.08,446.66
2018,9,29,11,15,427.5,286.5,3.55,19.95,606.0,567.84,441.31
2018,9,29,11,30,329.0,333.0,3.6,20.0,583.0,555.67,430.32
2018,9,29,11,45,308.0,342.0,3.65,20.1,577.0,559.41,432.82
2018,9,29,12,0,287.0,351.0,3.7,20.2,571.0,561.49,433.96
2018,9,29,12,15,378.5,315.0,3.75,20.2,603.5,602.89,467.32
2018,9,29,12,30,470.0,279.0,3.8,20.2,636.0,648.63,503.43
2018,9,29,12,45,338.5,312.0,3.85,20.25,567.0,582.1,451.72
2018,9,29,13,0,207.0,345.0,3.9,20.3,498.0,512.27,397.15
2018,9,29,13,15,240.5,330.0,3.9,20.25,503.0,526.02,409.24
2018,9,29,13,30,274.0,315.0,3.9,20.2,508.0,544.66,424.54
2018,9,29,13,45,442.0,250.0,3.95,20.15,547.5,614.75,481.91
2018,9,29,14,0,610.0,185.0,4.0,20.1,587.0,676.87,532.53
2018,9,29,14,15,733.5,134.5,4.0,20.0,593.5,710.99,560.75
2018,9,29,14,30,857.0,84.0,4.0,19.9,600.0,731.42,577.0
2018,9,29,14,45,797.0,93.5,4.0,19.8,548.0,687.34,545.86
2018,9,29,15,0,737.0,103.0,4.0,19.7,496.0,641.41,512.9
2018,9,29,15,15,532.0,134.5,4.0,19.7,405.5,517.0,416.07
2018,9,29,15,30,327.0,166.0,4.0,19.7,315.0,398.41,321.44
2018,9,29,15,45,318.0,149.5,3.9,19.35,281.0,366.08,296.89
2018,9,29,16,0,309.0,133.0,3.8,19.0,247.0,333.33,271.09
2018,9,29,16,15,437.0,99.0,3.7,18.75,233.5,362.14,294.9
2018,9,29,16,30,565.0,65.0,3.6,18.5,220.0,374.99,303.91
2018,9,29,16,45,537.5,55.5,3.55,18.25,178.0,328.91,263.57
2018,9,29,17,0,510.0,46.0,3.5,18.0,136.0,284.03,222.68
2018,9,29,17,15,401.0,37.0,3.4,17.65,93.0,210.6,158.05
2018,9,29,17,30,292.0,28.0,3.3,17.3,50.0,143.26,81.81
2018,9,29,17,45,156.5,15.5,3.2,17.0,26.0,59.77,0.0
2018,9,29,18,0,21.0,3.0,3.1,16.7,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,3.0,16.55,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,30,5,45,7.5,1.0,1.25,15.65,1.0,0.0,0.0
2018,9,30,6,0,15.0,2.0,1.2,15.7,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.25,15.95,24.5,15.24,0.0
2018,9,30,6,30,231.0,29.0,1.3,16.2,47.0,22.73,10.12
2018,9,30,6,45,346.0,39.5,1.3,16.45,89.5,30.44,20.43
2018,9,30,7,0,461.0,50.0,1.3,16.7,132.0,36.84,26.66
2018,9,30,7,15,531.0,57.0,1.3,17.0,181.0,39.78,29.55
2018,9,30,7,30,601.0,64.0,1.3,17.3,230.0,61.76,34.74
2018,9,30,7,45,648.0,68.5,1.3,17.65,279.5,102.62,55.4
2018,9,30,8,0,695.0,73.0,1.3,18.0,329.0,148.13,87.38
2018,9,30,8,15,726.5,77.0,1.3,18.35,377.0,197.7,127.59
2018,9,30,8,30,758.0,81.0,1.3,18.7,425.0,246.66,169.26
2018,9,30,8,45,781.0,83.5,1.25,19.0,469.5,294.19,210.58
2018,9,30,9,0,804.0,86.0,1.2,19.3,514.0,342.95,252.43
2018,9,30,9,15,788.0,99.0,1.25,19.55,544.5,387.45,290.92
2018,9,30,9,30,772.0,112.0,1.3,19.8,575.0,429.3,326.13
2018,9,30,9,45,818.0,103.0,1.4,20.05,618.5,476.98,364.73
2018,9,30,10,0,864.0,94.0,1.5,20.3,662.0,529.04,405.78
2018,9,30,10,15,865.0,98.5,1.55,20.45,687.0,567.98,436.17
2018,9,30,10,30,866.0,103.0,1.6,20.6,712.0,604.91,464.43
2018,9,30,10,45,853.5,112.0,1.7,20.75,726.0,634.64,487.09
2018,9,30,11,0,841.0,121.0,1.8,20.9,740.0,662.9,508.24
2018,9,30,11,15,849.5,120.0,1.9,20.95,754.0,692.59,530.65
2018,9,30,11,30,858.0,119.0,2.0,21.0,768.0,719.73,550.78
2018,9,30,11,45,725.5,180.5,2.05,21.05,731.0,705.53,538.73
2018,9,30,12,0,593.0,242.0,2.1,21.1,694.0,682.66,520.32
2018,9,30,12,15,510.5,270.5,2.15,21.05,658.0,660.34,503.67
2018,9,30,12,30,428.0,299.0,2.2,21.0,622.0,634.37,484.12
2018,9,30,12,45,307.5,321.5,2.25,20.95,551.5,566.36,433.5
2018,9,30,13,0,187.0,344.0,2.3,20.9,481.0,494.87,379.4
2018,9,30,13,15,130.0,312.5,2.4,20.7,406.5,420.74,324.76
2018,9,30,13,30,73.0,281.0,2.5,20.5,332.0,339.74,263.49
2018,9,30,13,45,140.5,288.0,2.55,20.3,381.5,406.83,317.2
2018,9,30,14,0,208.0,295.0,2.6,20.1,431.0,466.91,364.49
2018,9,30,14,15,244.0,275.0,2.6,19.95,426.5,479.43,375.35
2018,9,30,14,30,280.0,255.0,2.6,19.8,422.0,483.01,379.88
2018,9,30,14,45,241.0,236.5,2.65,19.6,373.5,431.98,341.69
2018,9,30,15,0,202.0,218.0,2.7,19.4,325.0,374.05,297.85
2018,9,30,15,15,126.0,192.0,2.7,19.4,256.5,291.35,232.61
2018,9,30,15,30,50.0,166.0,2.7,19.4,188.0,205.06,163.12
2018,9,30,15,45,26.0,136.0,2.6,19.15,147.5,157.19,124.64
2018,9,30,16,0,2.0,106.0,2.5,18.9,107.0,106.44,83.05
2018,9,30,16,15,1.0,90.0,2.4,18.7,90.5,89.89,69.59
2018,9,30,16,30,0.0,74.0,2.3,18.5,74.0,73.35,55.86
2018,9,30,16,45,0.0,57.5,2.15,18.35,57.5,56.69,41.79
2018,9,30,17,0,0.0,41.0,2.0,18.2,41.0,39.86,27.42
2018,9,30,17,15,9.5,28.5,1.8,17.95,29.0,32.49,20.49
2018,9,30,17,30,19.0,16.0,1.6,17.7,17.0,24.96,8.54
2018,9,30,17,45,19.0,9.5,1.45,17.5,9.5,14.66,0.0
2018,9,30,18,0,19.0,3.0,1.3,17.3,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,1.2,17.2,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,15.6,3.0,2.95,0.0
2018,10,1,6,30,0.0,6.0,1.6,15.8,6.0,5.78,0.0
2018,10,1,6,45,0.0,10.5,1.65,15.95,10.5,10.12,3.02
2018,10,1,7,0,0.0,15.0,1.7,16.1,15.0,14.46,7.08
2018,10,1,7,15,0.0,21.5,1.7,16.45,21.5,20.74,12.77
2018,10,1,7,30,0.0,28.0,1.7,16.8,28.0,27.02,17.31
2018,10,1,7,45,1.5,55.0,1.7,17.15,55.5,53.26,39.38
2018,10,1,8,0,3.0,82.0,1.7,17.5,83.0,79.01,60.68
2018,10,1,8,15,6.0,104.5,1.75,17.9,107.0,100.56,78.09
2018,10,1,8,30,9.0,127.0,1.8,18.3,131.0,122.48,95.57
2018,10,1,8,45,5.0,122.5,1.8,18.7,125.0,118.37,91.94
2018,10,1,9,0,1.0,118.0,1.8,19.1,119.0,113.54,87.73
2018,10,1,9,15,25.0,173.5,1.8,19.45,188.5,171.61,133.68
2018,10,1,9,30,49.0,229.0,1.8,19.8,258.0,233.39,181.64
2018,10,1,9,45,44.5,242.0,1.8,20.1,269.5,246.65,191.38
2018,10,1,10,0,40.0,255.0,1.8,20.4,281.0,259.52,200.84
2018,10,1,10,15,54.5,272.0,1.8,20.7,309.0,286.01,220.83
2018,10,1,10,30,69.0,289.0,1.8,21.0,337.0,313.63,241.51
2018,10,1,10,45,56.0,290.0,1.8,21.25,329.5,310.56,238.53
2018,10,1,11,0,43.0,291.0,1.8,21.5,322.0,306.41,234.82
2018,10,1,11,15,40.5,296.5,1.9,21.55,326.5,312.65,239.48
2018,10,1,11,30,38.0,302.0,2.0,21.6,331.0,318.69,243.95
2018,10,1,11,45,38.0,303.5,2.1,21.7,332.5,322.48,246.79
2018,10,1,12,0,38.0,305.0,2.2,21.8,334.0,326.15,249.59
2018,10,1,12,15,94.0,326.0,2.3,21.75,397.0,391.05,299.97
2018,10,1,12,30,150.0,347.0,2.4,21.7,460.0,461.36,353.42
2018,10,1,12,45,182.5,342.5,2.55,21.65,477.5,485.69,372.51
2018,10,1,13,0,215.0,338.0,2.7,21.6,495.0,509.74,391.68
2018,10,1,13,15,323.5,297.5,2.65,21.45,526.5,560.52,432.29
2018,10,1,13,30,432.0,257.0,2.6,21.3,558.0,610.32,471.61
2018,10,1,13,45,554.5,207.5,2.5,21.2,578.0,652.99,505.65
2018,10,1,14,0,677.0,158.0,2.4,21.1,598.0,694.02,538.07
2018,10,1,14,15,472.0,200.5,2.3,20.95,499.5,576.2,449.0
2018,10,1,14,30,267.0,243.0,2.2,20.8,401.0,459.26,359.1
2018,10,1,14,45,248.5,228.5,2.05,20.65,367.5,427.51,336.09
2018,10,1,15,0,230.0,214.0,1.9,20.5,334.0,395.57,312.2
2018,10,1,15,15,301.5,183.0,1.9,20.5,326.0,404.88,321.69
2018,10,1,15,30,373.0,152.0,1.9,20.5,318.0,416.94,332.56
2018,10,1,15,45,346.0,139.5,1.7,20.15,279.5,368.7,295.22
2018,10,1,16,0,319.0,127.0,1.5,19.8,241.0,329.35,264.27
2018,10,1,16,15,305.5,107.0,1.35,19.6,202.5,289.35,232.22
2018,10,1,16,30,292.0,87.0,1.2,19.4,164.0,256.96,205.19
2018,10,1,16,45,211.5,73.5,1.1,19.2,123.0,187.21,147.52
2018,10,1,17,0,131.0,60.0,1.0,19.0,82.0,131.79,100.96
2018,10,1,17,15,86.0,41.5,0.95,18.75,54.0,83.86,59.92
2018,10,1,17,30,41.0,23.0,0.9,18.5,26.0,42.17,14.03
2018,10,1,17,45,29.0,13.0,0.85,18.3,14.0,20.76,0.0
2018,10,1,18,0,17.0,3.0,0.8,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.8,18.0,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.5,1.5,1.45,17.0,1.0,0.0,0.0
2018,10,2,6,0,15.0,3.0,1.4,17.0,2.0,0.0,0.0
2018,10,2,6,15,26.0,12.0,1.45,17.15,13.0,11.8,0.0
2018,10,2,6,30,37.0,21.0,1.5,17.3,24.0,18.92,5.93
2018,10,2,6,45,59.5,39.5,1.6,17.45,48.0,34.43,23.54
2018,10,2,7,0,82.0,58.0,1.7,17.6,72.0,49.5,37.44
2018,10,2,7,15,99.0,70.5,1.7,17.9,93.0,59.8,46.88
2018,10,2,7,30,116.0,83.0,1.7,18.2,114.0,73.38,54.09
2018,10,2,7,45,69.0,100.5,1.75,18.5,120.0,95.93,72.06
2018,10,2,8,0,22.0,118.0,1.8,18.8,126.0,109.82,84.89
2018,10,2,8,15,32.5,123.5,1.9,19.15,137.0,119.26,91.9
2018,10,2,8,30,43.0,129.0,2.0,19.5,148.0,129.43,99.6
2018,10,2,8,45,51.5,152.5,2.1,19.85,178.0,155.55,120.32
2018,10,2,9,0,60.0,176.0,2.2,20.2,208.0,182.64,141.63
2018,10,2,9,15,53.5,203.0,2.3,20.5,233.0,208.13,161.69
2018,10,2,9,30,47.0,230.0,2.4,20.8,258.0,233.2,181.07
2018,10,2,9,45,72.5,242.0,2.5,21.1,288.0,259.36,201.09
2018,10,2,10,0,98.0,254.0,2.6,21.4,318.0,285.6,221.23
2018,10,2,10,15,167.5,275.5,2.65,21.65,390.0,348.48,269.64
2018,10,2,10,30,237.0,297.0,2.7,21.9,462.0,415.15,320.31
2018,10,2,10,45,333.0,285.5,2.75,22.15,524.0,473.72,365.1
2018,10,2,11,0,429.0,274.0,2.8,22.4,586.0,537.42,413.31
2018,10,2,11,15,290.0,306.5,2.85,22.5,519.0,489.68,375.85
2018,10,2,11,30,151.0,339.0,2.9,22.6,452.0,433.48,331.69
2018,10,2,11,45,90.5,306.5,2.95,22.75,374.5,362.72,278.06
2018,10,2,12,0,30.0,274.0,3.0,22.9,297.0,289.81,221.71
2018,10,2,12,15,43.5,247.0,3.05,22.9,280.0,274.92,211.24
2018,10,2,12,30,57.0,220.0,3.1,22.9,263.0,259.85,200.47
2018,10,2,12,45,273.0,239.5,3.15,22.9,438.5,454.32,353.6
2018,10,2,13,0,489.0,259.0,3.2,22.9,614.0,649.49,499.7
2018,10,2,13,15,415.0,272.5,3.25,22.75,568.0,609.43,468.9
2018,10,2,13,30,341.0,286.0,3.3,22.6,522.0,562.62,434.3
2018,10,2,13,45,300.0,285.5,3.35,22.5,487.0,531.42,411.53
2018,10,2,14,0,259.0,285.0,3.4,22.4,452.0,499.83,388.16
2018,10,2,14,15,184.5,267.0,3.45,22.2,383.0,417.61,326.14
2018,10,2,14,30,110.0,249.0,3.5,22.0,314.0,343.37,268.91
2018,10,2,14,45,134.0,233.0,3.55,21.8,306.5,343.08,270.44
2018,10,2,15,0,158.0,217.0,3.6,21.6,299.0,341.25,270.48
2018,10,2,15,15,205.0,191.0,3.6,21.6,287.5,341.53,272.41
2018,10,2,15,30,252.0,165.0,3.6,21.6,276.0,345.65,276.97
2018,10,2,15,45,151.0,146.0,3.5,21.05,210.5,250.5,200.88
2018,10,2,16,0,50.0,127.0,3.4,20.5,145.0,162.22,128.79
2018,10,2,16,15,75.5,104.5,3.3,20.2,126.5,156.49,124.68
2018,10,2,16,30,101.0,82.0,3.2,19.9,108.0,141.8,112.5
2018,10,2,16,45,257.5,62.0,3.05,19.6,108.5,200.18,158.7
2018,10,2,17,0,414.0,42.0,2.9,19.3,109.0,232.85,179.73
2018,10,2,17,15,312.0,32.5,2.7,19.0,72.5,167.52,121.29
2018,10,2,17,30,210.0,23.0,2.5,18.7,36.0,103.92,27.25
2018,10,2,17,45,105.0,11.5,2.3,18.4,18.0,39.73,0.0
2018,10,2,18,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.95,17.55,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.9,17.6,2.0,0.0,0.0
2018,10,3,6,15,23.0,4.0,1.0,17.7,4.5,3.93,0.0
2018,10,3,6,30,28.0,5.0,1.1,17.8,7.0,3.67,0.0
2018,10,3,6,45,86.5,12.5,1.15,17.9,25.5,9.06,2.02
2018,10,3,7,0,145.0,20.0,1.2,18.0,44.0,12.47,5.23
2018,10,3,7,15,83.0,18.0,1.3,18.15,33.0,12.36,5.26
2018,10,3,7,30,21.0,16.0,1.4,18.3,22.0,15.36,7.04
2018,10,3,7,45,10.5,21.0,1.5,18.45,24.0,21.19,11.89
2018,10,3,8,0,0.0,26.0,1.6,18.6,26.0,25.09,15.53
2018,10,3,8,15,0.0,33.5,1.7,18.75,33.5,32.34,21.55
2018,10,3,8,30,0.0,41.0,1.8,18.9,41.0,39.6,27.51
2018,10,3,8,45,0.0,47.5,1.85,19.05,47.5,45.89,32.62
2018,10,3,9,0,0.0,54.0,1.9,19.2,54.0,52.19,37.69
2018,10,3,9,15,10.0,122.0,1.9,19.35,128.0,120.87,93.42
2018,10,3,9,30,20.0,190.0,1.9,19.5,202.0,188.77,147.18
2018,10,3,9,45,31.5,218.5,1.95,19.7,238.5,219.26,170.65
2018,10,3,10,0,43.0,247.0,2.0,19.9,275.0,253.42,196.9
2018,10,3,10,15,272.0,230.5,1.95,20.05,417.5,361.19,281.49
2018,10,3,10,30,501.0,214.0,1.9,20.2,560.0,488.14,378.58
2018,10,3,10,45,382.5,258.0,1.85,20.35,526.5,476.64,367.97
2018,10,3,11,0,264.0,302.0,1.8,20.5,493.0,456.97,351.45
2018,10,3,11,15,143.5,278.5,1.85,20.55,382.5,364.33,281.14
2018,10,3,11,30,23.0,255.0,1.9,20.6,272.0,262.12,201.45
2018,10,3,11,45,17.5,242.5,1.9,20.6,255.5,247.17,190.21
2018,10,3,12,0,12.0,230.0,1.9,20.6,239.0,231.8,178.31
2018,10,3,12,15,56.5,257.5,2.0,20.55,299.5,294.78,228.14
2018,10,3,12,30,101.0,285.0,2.1,20.5,360.0,361.29,279.72
2018,10,3,12,45,171.5,308.5,2.15,20.4,433.0,441.53,341.52
2018,10,3,13,0,242.0,332.0,2.2,20.3,506.0,522.62,402.79
2018,10,3,13,15,256.0,311.5,2.25,20.25,491.0,520.48,401.94
2018,10,3,13,30,270.0,291.0,2.3,20.2,476.0,512.05,397.11
2018,10,3,13,45,521.0,201.5,2.3,20.1,541.0,616.31,480.8
2018,10,3,14,0,772.0,112.0,2.3,20.0,606.0,708.06,551.34
2018,10,3,14,15,798.0,96.5,2.3,19.95,583.0,702.05,547.43
2018,10,3,14,30,824.0,81.0,2.3,19.9,560.0,688.58,539.04
2018,10,3,14,45,678.0,109.0,2.25,19.85,485.0,607.9,480.26
2018,10,3,15,0,532.0,137.0,2.2,19.8,410.0,525.47,417.38
2018,10,3,15,15,460.5,133.0,2.2,19.8,354.0,458.5,366.79
2018,10,3,15,30,389.0,129.0,2.2,19.8,298.0,397.72,319.67
2018,10,3,15,45,541.5,95.0,2.2,19.7,300.0,443.01,356.93
2018,10,3,16,0,694.0,61.0,2.2,19.6,302.0,470.05,378.2
2018,10,3,16,15,653.5,56.0,2.15,19.45,254.5,418.49,336.06
2018,10,3,16,30,613.0,51.0,2.1,19.3,207.0,368.33,294.0
2018,10,3,16,45,544.5,45.0,2.1,19.15,160.0,308.98,243.27
2018,10,3,17,0,476.0,39.0,2.1,19.0,113.0,252.2,193.14
2018,10,3,17,15,352.0,30.0,2.0,18.75,73.5,177.51,126.7
2018,10,3,17,30,228.0,21.0,1.9,18.5,34.0,105.31,7.02
2018,10,3,17,45,114.0,10.5,1.8,18.2,17.0,40.68,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.55,16.15,0.5,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.6,16.2,1.0,0.0,0.0
2018,10,4,6,15,32.0,4.0,1.7,16.35,5.0,3.93,0.0
2018,10,4,6,30,51.0,6.0,1.8,16.5,9.0,3.82,0.0
2018,10,4,6,45,54.5,10.0,1.9,16.65,16.5,7.22,0.45
2018,10,4,7,0,58.0,14.0,2.0,16.8,24.0,9.86,2.98
2018,10,4,7,15,72.0,18.5,2.05,16.95,35.0,12.72,5.62
2018,10,4,7,30,86.0,23.0,2.1,17.1,46.0,17.36,8.0
2018,10,4,7,45,43.0,43.5,2.15,17.25,55.0,42.72,28.99
2018,10,4,8,0,0.0,64.0,2.2,17.4,64.0,61.86,46.54
2018,10,4,8,15,0.0,73.0,2.25,17.55,73.0,70.58,53.66
2018,10,4,8,30,0.0,82.0,2.3,17.7,82.0,79.22,60.64
2018,10,4,8,45,4.5,125.0,2.4,17.9,127.5,120.36,94.07
2018,10,4,9,0,9.0,168.0,2.5,18.1,173.0,161.64,127.07
2018,10,4,9,15,21.5,196.0,2.6,18.2,208.5,192.84,151.53
2018,10,4,9,30,34.0,224.0,2.7,18.3,244.0,222.11,174.37
2018,10,4,9,45,48.5,247.5,2.8,18.4,277.5,252.72,198.19
2018,10,4,10,0,63.0,271.0,2.9,18.5,311.0,284.7,222.98
2018,10,4,10,15,46.0,256.5,3.05,18.55,286.5,266.65,208.66
2018,10,4,10,30,29.0,242.0,3.2,18.6,262.0,246.64,192.79
2018,10,4,10,45,32.0,263.0,3.35,18.65,285.5,270.26,211.18
2018,10,4,11,0,35.0,284.0,3.5,18.7,309.0,294.25,229.68
2018,10,4,11,15,48.5,299.0,3.6,18.7,334.5,319.85,249.65
2018,10,4,11,30,62.0,314.0,3.7,18.7,360.0,346.23,270.19
2018,10,4,11,45,92.0,326.5,3.85,18.75,395.0,382.51,298.7
2018,10,4,12,0,122.0,339.0,4.0,18.8,430.0,422.42,329.82
2018,10,4,12,15,129.0,334.5,4.15,18.75,430.0,427.46,334.14
2018,10,4,12,30,136.0,330.0,4.3,18.7,430.0,432.16,338.43
2018,10,4,12,45,102.5,324.0,4.4,18.7,398.5,399.88,313.34
2018,10,4,13,0,69.0,318.0,4.5,18.7,367.0,370.54,290.35
2018,10,4,13,15,91.0,316.0,4.55,18.6,379.0,387.26,304.47
2018,10,4,13,30,113.0,314.0,4.6,18.5,391.0,403.73,318.33
2018,10,4,13,45,210.5,275.5,4.65,18.4,412.0,444.41,353.31
2018,10,4,14,0,308.0,237.0,4.7,18.3,433.0,482.99,386.41
2018,10,4,14,15,552.0,165.0,4.65,18.2,492.5,593.69,477.32
2018,10,4,14,30,796.0,93.0,4.6,18.1,552.0,681.59,547.81
2018,10,4,14,45,771.0,91.5,4.55,18.0,510.5,648.35,523.45
2018,10,4,15,0,746.0,90.0,4.5,17.9,469.0,613.62,497.61
2018,10,4,15,15,745.0,82.5,4.5,17.9,431.5,586.61,477.37
2018,10,4,15,30,744.0,75.0,4.5,17.9,394.0,557.29,454.78
2018,10,4,15,45,650.5,78.0,4.4,17.65,333.0,485.25,397.31
2018,10,4,16,0,557.0,81.0,4.3,17.4,272.0,415.71,340.82
2018,10,4,16,15,413.5,66.0,4.3,17.2,195.0,304.52,249.71
2018,10,4,16,30,270.0,51.0,4.3,17.0,118.0,198.39,161.01
2018,10,4,16,45,247.5,44.5,4.3,16.75,95.0,171.32,136.48
2018,10,4,17,0,225.0,38.0,4.3,16.5,72.0,146.11,112.53
2018,10,4,17,15,131.5,23.5,4.3,16.3,41.5,86.72,60.08
2018,10,4,17,30,38.0,9.0,4.3,16.1,11.0,23.83,0.0
2018,10,4,17,45,19.0,4.5,4.3,15.85,5.5,9.4,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,5,6,15,131.5,11.5,3.0,14.15,20.0,11.3,0.0
2018,10,5,6,30,263.0,23.0,3.0,14.5,40.0,18.57,1.96
2018,10,5,6,45,391.0,32.0,3.0,14.85,82.5,24.26,14.86
2018,10,5,7,0,519.0,41.0,3.0,15.2,125.0,29.67,20.36
2018,10,5,7,15,594.5,46.0,2.8,15.4,175.0,34.34,24.84
2018,10,5,7,30,670.0,51.0,2.6,15.6,225.0,46.21,26.68
2018,10,5,7,45,712.5,54.5,2.45,15.85,274.5,88.47,44.02
2018,10,5,8,0,755.0,58.0,2.3,16.1,324.0,134.87,75.01
2018,10,5,8,15,755.5,67.0,2.3,16.3,365.0,182.83,114.89
2018,10,5,8,30,756.0,76.0,2.3,16.5,406.0,230.24,156.94
2018,10,5,8,45,776.0,80.5,2.25,16.75,450.0,278.12,199.4
2018,10,5,9,0,796.0,85.0,2.2,17.0,494.0,326.94,242.44
2018,10,5,9,15,764.0,101.5,2.25,17.3,519.0,368.53,279.95
2018,10,5,9,30,732.0,118.0,2.3,17.6,544.0,403.5,311.0
2018,10,5,9,45,752.5,120.0,2.3,17.85,579.5,447.52,347.54
2018,10,5,10,0,773.0,122.0,2.3,18.1,615.0,493.7,384.74
2018,10,5,10,15,842.0,101.5,2.25,18.35,659.0,541.9,422.92
2018,10,5,10,30,911.0,81.0,2.2,18.6,703.0,594.47,463.59
2018,10,5,10,45,915.0,82.0,2.15,18.85,721.5,628.73,489.43
2018,10,5,11,0,919.0,83.0,2.1,19.1,740.0,660.72,513.09
2018,10,5,11,15,887.0,98.5,2.05,19.3,741.0,680.81,527.18
2018,10,5,11,30,855.0,114.0,2.0,19.5,742.0,696.72,537.95
2018,10,5,11,45,886.0,101.0,1.95,19.75,754.5,724.98,557.33
2018,10,5,12,0,917.0,88.0,1.9,20.0,767.0,751.24,574.57
2018,10,5,12,15,828.0,126.5,2.1,20.05,736.5,740.74,568.41
2018,10,5,12,30,739.0,165.0,2.3,20.1,706.0,725.42,558.45
2018,10,5,12,45,617.0,204.5,2.45,20.15,651.0,681.62,526.13
2018,10,5,13,0,495.0,244.0,2.6,20.2,596.0,632.56,489.51
2018,10,5,13,15,675.0,171.5,2.85,20.2,637.0,700.23,544.75
2018,10,5,13,30,855.0,99.0,3.1,20.2,678.0,755.83,587.35
2018,10,5,13,45,867.0,89.0,3.4,20.2,655.5,750.22,585.19
2018,10,5,14,0,879.0,79.0,3.7,20.2,633.0,741.19,580.95
2018,10,5,14,15,867.0,77.5,3.85,20.05,599.0,720.6,567.99
2018,10,5,14,30,855.0,76.0,4.0,19.9,565.0,697.46,553.11
2018,10,5,14,45,838.5,74.0,4.15,19.8,525.0,668.27,533.47
2018,10,5,15,0,822.0,72.0,4.3,19.7,485.0,637.1,512.11
2018,10,5,15,15,799.0,69.5,4.3,19.7,440.5,603.05,486.53
2018,10,5,15,30,776.0,67.0,4.3,19.7,396.0,564.24,456.6
2018,10,5,15,45,743.0,63.5,4.6,19.3,347.5,517.52,421.2
2018,10,5,16,0,710.0,60.0,4.9,18.9,299.0,470.89,384.41
2018,10,5,16,15,661.0,55.5,5.0,18.55,249.5,415.3,338.51
2018,10,5,16,30,612.0,51.0,5.1,18.2,200.0,361.71,292.59
2018,10,5,16,45,492.5,47.5,5.25,17.85,149.0,284.13,226.06
2018,10,5,17,0,373.0,44.0,5.4,17.5,98.0,212.72,163.77
2018,10,5,17,15,273.5,31.5,5.45,17.15,62.5,148.36,103.08
2018,10,5,17,30,174.0,19.0,5.5,16.8,27.0,82.48,0.0
2018,10,5,17,45,87.0,9.5,5.55,16.45,13.5,31.76,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,15.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.9,15.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.95,15.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.05,15.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,6,6,15,132.0,11.0,3.95,15.2,19.0,10.81,0.0
2018,10,6,6,30,264.0,22.0,4.1,15.5,38.0,17.75,0.0
2018,10,6,6,45,384.0,29.5,4.25,15.8,77.5,22.09,12.86
2018,10,6,7,0,504.0,37.0,4.4,16.1,117.0,26.3,17.3
2018,10,6,7,15,353.5,38.0,4.45,16.4,104.0,24.92,16.38
2018,10,6,7,30,203.0,39.0,4.5,16.7,91.0,29.48,17.67
2018,10,6,7,45,101.5,54.5,4.55,17.0,80.5,51.94,34.81
2018,10,6,8,0,0.0,70.0,4.6,17.3,70.0,67.58,51.36
2018,10,6,8,15,0.0,76.5,4.65,17.55,76.5,73.86,56.43
2018,10,6,8,30,0.0,83.0,4.7,17.8,83.0,80.11,61.42
2018,10,6,8,45,11.0,133.0,4.75,18.1,138.5,129.22,101.28
2018,10,6,9,0,22.0,183.0,4.8,18.4,194.0,178.92,141.05
2018,10,6,9,15,70.0,217.0,4.8,18.6,256.5,225.18,177.15
2018,10,6,9,30,118.0,251.0,4.8,18.8,319.0,276.56,217.41
2018,10,6,9,45,189.0,265.5,4.85,19.05,382.0,328.64,258.19
2018,10,6,10,0,260.0,280.0,4.9,19.3,445.0,384.28,301.81
2018,10,6,10,15,508.5,210.0,4.95,19.45,549.5,462.7,364.87
2018,10,6,10,30,757.0,140.0,5.0,19.6,654.0,557.6,440.79
2018,10,6,10,45,793.0,132.5,5.0,19.8,684.0,600.07,474.13
2018,10,6,11,0,829.0,125.0,5.0,20.0,714.0,640.95,506.02
2018,10,6,11,15,875.5,109.5,5.05,20.1,740.5,680.58,537.23
2018,10,6,11,30,922.0,94.0,5.1,20.2,767.0,719.22,567.16
2018,10,6,11,45,936.5,88.5,5.15,20.25,775.0,744.32,585.43
2018,10,6,12,0,951.0,83.0,5.2,20.3,783.0,766.85,601.92
2018,10,6,12,15,950.0,82.5,5.3,20.35,778.0,780.4,612.16
2018,10,6,12,30,949.0,82.0,5.4,20.4,773.0,790.74,620.22
2018,10,6,12,45,945.0,81.5,5.45,20.5,759.5,795.58,624.06
2018,10,6,13,0,941.0,81.0,5.5,20.6,746.0,797.14,625.65
2018,10,6,13,15,934.0,80.5,5.55,20.6,724.5,793.15,623.59
2018,10,6,13,30,927.0,80.0,5.6,20.6,703.0,785.95,619.31
2018,10,6,13,45,917.5,79.5,5.65,20.65,674.5,773.75,611.36
2018,10,6,14,0,908.0,79.0,5.7,20.7,646.0,758.56,601.29
2018,10,6,14,15,896.0,77.0,5.8,20.65,611.0,737.05,586.97
2018,10,6,14,30,884.0,75.0,5.9,20.6,576.0,712.88,570.63
2018,10,6,14,45,866.0,73.0,6.0,20.55,534.5,682.12,549.17
2018,10,6,15,0,848.0,71.0,6.1,20.5,493.0,649.37,525.97
2018,10,6,15,15,825.0,68.5,6.1,20.5,447.5,614.7,499.31
2018,10,6,15,30,802.0,66.0,6.1,20.5,402.0,575.22,468.3
2018,10,6,15,45,769.5,62.5,6.2,20.25,353.0,528.11,431.12
2018,10,6,16,0,737.0,59.0,6.3,20.0,304.0,480.99,392.76
2018,10,6,16,15,687.0,55.0,6.3,19.65,253.5,424.7,345.73
2018,10,6,16,30,637.0,51.0,6.3,19.3,203.0,370.39,298.74
2018,10,6,16,45,555.5,45.0,6.3,18.95,154.5,305.81,242.07
2018,10,6,17,0,474.0,39.0,6.3,18.6,106.0,244.45,186.71
2018,10,6,17,15,328.0,29.0,6.3,18.2,66.5,163.11,109.94
2018,10,6,17,30,182.0,19.0,6.3,17.8,27.0,72.58,0.0
2018,10,6,17,45,91.0,9.5,6.25,17.45,13.5,9.34,0.0
2018,10,6,18,0,0.0,0.0,6.2,17.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.15,16.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.1,16.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,5.9,16.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.85,16.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.7,16.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.6,16.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.6,16.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,16.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,17.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.7,17.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.5,17.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,7,6,15,147.0,11.0,4.75,16.5,19.5,10.81,0.0
2018,10,7,6,30,294.0,22.0,4.9,16.8,39.0,17.96,0.0
2018,10,7,6,45,427.0,30.0,5.05,17.15,82.0,22.75,13.19
2018,10,7,7,0,560.0,38.0,5.2,17.5,125.0,29.91,20.26
2018,10,7,7,15,629.0,43.0,5.35,17.75,175.0,31.94,22.4
2018,10,7,7,30,698.0,48.0,5.5,18.0,225.0,39.82,29.51
2018,10,7,7,45,741.0,52.0,5.65,18.3,275.5,83.75,39.98
2018,10,7,8,0,784.0,56.0,5.8,18.6,326.0,131.81,71.01
2018,10,7,8,15,812.5,58.5,5.75,18.85,374.5,180.07,109.4
2018,10,7,8,30,841.0,61.0,5.7,19.1,423.0,234.28,156.07
2018,10,7,8,45,862.0,64.0,5.7,19.4,468.5,284.84,201.35
2018,10,7,9,0,883.0,67.0,5.7,19.7,514.0,336.2,247.4
2018,10,7,9,15,897.5,69.5,5.65,20.0,554.5,385.35,291.23
2018,10,7,9,30,912.0,72.0,5.6,20.3,595.0,434.2,333.88
2018,10,7,9,45,922.5,73.5,5.55,20.6,629.0,479.81,373.01
2018,10,7,10,0,933.0,75.0,5.5,20.9,663.0,524.3,410.22
2018,10,7,10,15,939.0,76.0,5.4,21.15,689.0,564.63,443.26
2018,10,7,10,30,945.0,77.0,5.3,21.4,715.0,603.07,473.97
2018,10,7,10,45,949.5,78.0,5.25,21.65,734.0,638.55,501.83
2018,10,7,11,0,954.0,79.0,5.2,21.9,753.0,671.69,527.32
2018,10,7,11,15,955.0,80.0,5.1,22.05,764.0,700.08,548.78
2018,10,7,11,30,956.0,81.0,5.0,22.2,775.0,725.66,567.11
2018,10,7,11,45,954.0,82.0,4.95,22.4,777.0,746.24,581.17
2018,10,7,12,0,952.0,83.0,4.9,22.6,779.0,763.71,593.01
2018,10,7,12,15,948.0,84.0,4.85,22.7,773.0,776.56,601.81
2018,10,7,12,30,944.0,85.0,4.8,22.8,767.0,786.17,608.38
2018,10,7,12,45,938.0,85.5,4.8,22.9,753.5,790.51,611.56
2018,10,7,13,0,932.0,86.0,4.8,23.0,740.0,791.57,612.55
2018,10,7,13,15,924.0,86.0,4.8,23.05,718.5,787.38,610.04
2018,10,7,13,30,916.0,86.0,4.8,23.1,697.0,780.02,605.42
2018,10,7,13,45,906.0,85.0,4.8,23.15,668.0,767.03,596.85
2018,10,7,14,0,896.0,84.0,4.8,23.2,639.0,751.08,586.26
2018,10,7,14,15,883.5,82.0,4.85,23.15,604.0,729.43,572.02
2018,10,7,14,30,871.0,80.0,4.9,23.1,569.0,705.19,555.86
2018,10,7,14,45,853.5,78.0,4.95,23.1,528.0,675.13,535.17
2018,10,7,15,0,836.0,76.0,5.0,23.1,487.0,646.68,515.02
2018,10,7,15,15,812.0,73.0,5.0,23.1,441.5,607.64,485.61
2018,10,7,15,30,788.0,70.0,5.0,23.1,396.0,567.44,454.69
2018,10,7,15,45,754.5,66.0,4.85,22.85,347.0,519.75,417.26
2018,10,7,16,0,721.0,62.0,4.7,22.6,298.0,472.13,378.86
2018,10,7,16,15,673.5,56.5,4.5,22.2,247.5,416.17,332.83
2018,10,7,16,30,626.0,51.0,4.3,21.8,197.0,362.06,286.78
2018,10,7,16,45,548.0,44.0,4.05,21.35,149.0,298.74,232.15
2018,10,7,17,0,470.0,37.0,3.8,20.9,101.0,238.35,178.44
2018,10,7,17,15,326.0,27.0,3.7,20.4,62.5,158.46,101.46
2018,10,7,17,30,182.0,17.0,3.6,19.9,24.0,69.75,0.0
2018,10,7,17,45,91.0,8.5,3.5,19.45,12.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,8,6,15,141.0,10.5,3.3,16.75,18.0,10.32,0.0
2018,10,8,6,30,282.0,21.0,3.4,17.2,36.0,17.13,0.0
2018,10,8,6,45,415.0,28.5,3.5,17.65,78.0,21.51,12.01
2018,10,8,7,0,548.0,36.0,3.6,18.1,120.0,28.11,18.64
2018,10,8,7,15,618.5,41.0,3.75,18.4,169.0,30.26,20.87
2018,10,8,7,30,689.0,46.0,3.9,18.7,218.0,35.95,26.02
2018,10,8,7,45,732.0,49.5,4.0,19.0,268.0,78.83,36.76
2018,10,8,8,0,775.0,53.0,4.1,19.3,318.0,125.83,66.36
2018,10,8,8,15,803.5,55.5,4.15,19.65,365.5,177.41,106.92
2018,10,8,8,30,832.0,58.0,4.2,20.0,413.0,227.1,149.35
2018,10,8,8,45,852.0,60.0,4.3,20.3,457.0,275.93,192.84
2018,10,8,9,0,872.0,62.0,4.4,20.6,501.0,325.44,237.05
2018,10,8,9,15,886.0,64.0,4.35,20.95,540.0,373.3,279.35
2018,10,8,9,30,900.0,66.0,4.3,21.3,579.0,420.82,320.41
2018,10,8,9,45,910.5,67.0,4.25,21.6,612.0,465.3,358.18
2018,10,8,10,0,921.0,68.0,4.2,21.9,645.0,508.68,394.09
2018,10,8,10,15,928.0,69.5,4.15,22.15,671.5,549.39,427.07
2018,10,8,10,30,935.0,71.0,4.1,22.4,698.0,588.33,457.86
2018,10,8,10,45,939.5,71.5,4.05,22.65,716.5,622.86,484.65
2018,10,8,11,0,944.0,72.0,4.0,22.9,735.0,655.07,509.13
2018,10,8,11,15,946.0,72.5,3.9,23.1,746.0,683.2,530.07
2018,10,8,11,30,948.0,73.0,3.8,23.3,757.0,708.59,547.93
2018,10,8,11,45,949.0,73.5,3.7,23.45,760.5,730.43,562.63
2018,10,8,12,0,950.0,74.0,3.6,23.6,764.0,749.29,575.19
2018,10,8,12,15,948.0,74.0,3.6,23.7,758.5,762.39,584.24
2018,10,8,12,30,946.0,74.0,3.6,23.8,753.0,772.28,591.15
2018,10,8,12,45,942.0,74.5,3.55,23.85,740.5,777.97,595.12
2018,10,8,13,0,938.0,75.0,3.5,23.9,728.0,780.4,596.94
2018,10,8,13,15,932.0,74.0,3.5,23.85,707.0,776.5,594.9
2018,10,8,13,30,926.0,73.0,3.5,23.8,686.0,769.38,590.76
2018,10,8,13,45,917.0,72.5,3.55,23.75,658.0,757.46,583.55
2018,10,8,14,0,908.0,72.0,3.6,23.7,630.0,742.55,574.31
2018,10,8,14,15,895.5,70.5,3.65,23.55,595.0,721.17,560.67
2018,10,8,14,30,883.0,69.0,3.7,23.4,560.0,697.18,545.11
2018,10,8,14,45,864.5,67.5,3.75,23.25,519.0,666.69,524.67
2018,10,8,15,0,846.0,66.0,3.8,23.1,478.0,634.25,502.41
2018,10,8,15,15,823.0,63.5,3.8,23.1,433.0,596.15,473.98
2018,10,8,15,30,800.0,61.0,3.8,23.1,388.0,560.39,446.56
2018,10,8,15,45,766.5,58.0,3.85,22.6,339.5,513.63,410.9
2018,10,8,16,0,733.0,55.0,3.9,22.1,291.0,466.96,374.07
2018,10,8,16,15,681.0,51.0,3.9,21.5,241.0,410.32,328.05
2018,10,8,16,30,629.0,47.0,3.9,20.9,191.0,355.88,282.05
2018,10,8,16,45,546.5,41.0,3.9,20.35,143.5,289.01,224.67
2018,10,8,17,0,464.0,35.0,3.9,19.8,96.0,231.53,173.0
2018,10,8,17,15,309.5,25.0,3.9,19.25,58.0,147.82,89.91
2018,10,8,17,30,155.0,15.0,3.9,18.7,20.0,59.2,0.0
2018,10,8,17,45,77.5,7.5,3.9,18.1,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
