Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,6,15,50.5,7.0,0.35,14.85,9.5,6.88,0.0
2018,10,9,6,30,101.0,14.0,0.4,15.1,19.0,10.79,0.0
2018,10,9,6,45,117.5,20.0,0.5,15.35,32.5,14.95,6.68
2018,10,9,7,0,134.0,26.0,0.6,15.6,46.0,18.9,10.88
2018,10,9,7,15,165.5,34.0,0.7,15.9,68.5,24.15,15.77
2018,10,9,7,30,197.0,42.0,0.8,16.2,91.0,29.56,20.71
2018,10,9,7,45,98.5,61.0,0.9,16.45,85.5,55.89,38.66
2018,10,9,8,0,0.0,80.0,1.0,16.7,80.0,76.49,58.94
2018,10,9,8,15,27.5,119.5,1.05,17.1,131.0,113.72,88.32
2018,10,9,8,30,55.0,159.0,1.1,17.5,182.0,155.48,120.97
2018,10,9,8,45,275.0,155.0,1.1,17.85,290.0,206.35,154.77
2018,10,9,9,0,495.0,151.0,1.1,18.2,398.0,281.51,210.06
2018,10,9,9,15,688.5,112.0,1.05,18.65,485.0,338.81,253.53
2018,10,9,9,30,882.0,73.0,1.0,19.1,572.0,417.06,313.8
2018,10,9,9,45,891.5,75.0,0.9,19.5,605.0,461.25,349.24
2018,10,9,10,0,901.0,77.0,0.8,19.9,638.0,504.31,382.69
2018,10,9,10,15,895.0,82.0,0.8,20.25,659.0,540.86,410.99
2018,10,9,10,30,889.0,87.0,0.8,20.6,680.0,574.81,436.54
2018,10,9,10,45,827.0,105.5,0.8,20.9,669.0,585.19,444.35
2018,10,9,11,0,765.0,124.0,0.8,21.2,658.0,591.33,448.75
2018,10,9,11,15,568.5,187.0,1.0,21.25,587.5,548.2,417.86
2018,10,9,11,30,372.0,250.0,1.2,21.3,517.0,493.65,377.33
2018,10,9,11,45,343.0,249.5,1.4,21.4,496.5,481.7,369.93
2018,10,9,12,0,314.0,249.0,1.6,21.5,476.0,469.15,361.41
2018,10,9,12,15,228.5,291.5,1.9,21.35,456.0,456.86,351.59
2018,10,9,12,30,143.0,334.0,2.2,21.2,436.0,438.62,336.94
2018,10,9,12,45,354.5,259.5,2.45,21.05,506.5,526.77,409.03
2018,10,9,13,0,566.0,185.0,2.7,20.9,577.0,618.59,482.24
2018,10,9,13,15,711.0,144.0,2.9,20.7,621.0,686.31,535.4
2018,10,9,13,30,856.0,103.0,3.1,20.5,665.0,748.52,582.32
2018,10,9,13,45,750.0,128.5,3.35,20.25,606.0,695.85,546.18
2018,10,9,14,0,644.0,154.0,3.6,20.0,547.0,641.07,506.36
2018,10,9,14,15,626.5,149.5,3.7,19.75,514.0,617.25,490.2
2018,10,9,14,30,609.0,145.0,3.8,19.5,481.0,591.69,472.28
2018,10,9,14,45,593.5,135.0,3.9,19.25,442.5,560.08,449.64
2018,10,9,15,0,578.0,125.0,4.0,19.0,404.0,527.02,425.44
2018,10,9,15,15,491.0,129.5,4.0,19.0,350.5,460.58,373.22
2018,10,9,15,30,404.0,134.0,4.0,19.0,297.0,401.24,325.71
2018,10,9,15,45,538.0,99.5,3.85,18.5,287.5,429.82,350.01
2018,10,9,16,0,672.0,65.0,3.7,18.0,278.0,444.63,361.68
2018,10,9,16,15,634.5,58.5,3.65,17.6,231.5,394.96,319.9
2018,10,9,16,30,597.0,52.0,3.6,17.2,185.0,346.61,277.81
2018,10,9,16,45,464.5,46.0,3.55,16.85,133.5,261.16,205.05
2018,10,9,17,0,332.0,40.0,3.5,16.5,82.0,185.55,139.42
2018,10,9,17,15,194.5,26.0,3.55,16.15,48.0,107.83,60.73
2018,10,9,17,30,57.0,12.0,3.6,15.8,14.0,27.89,0.0
2018,10,9,17,45,28.5,6.0,3.65,15.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,10,6,15,61.5,10.5,0.7,14.1,13.5,10.32,0.0
2018,10,10,6,30,123.0,21.0,0.8,14.2,27.0,16.7,0.0
2018,10,10,6,45,264.0,34.0,0.95,14.3,66.5,26.38,15.89
2018,10,10,7,0,405.0,47.0,1.1,14.4,106.0,36.4,26.15
2018,10,10,7,15,489.0,54.5,1.1,14.55,153.5,39.76,29.65
2018,10,10,7,30,573.0,62.0,1.1,14.7,201.0,43.1,32.87
2018,10,10,7,45,627.0,66.5,1.15,14.85,250.0,80.38,43.49
2018,10,10,8,0,681.0,71.0,1.2,15.0,299.0,123.88,70.1
2018,10,10,8,15,716.5,75.0,1.15,15.25,346.5,172.28,107.44
2018,10,10,8,30,752.0,79.0,1.1,15.5,394.0,220.24,147.55
2018,10,10,8,45,778.5,81.0,1.05,15.7,438.0,266.8,188.19
2018,10,10,9,0,805.0,83.0,1.0,15.9,482.0,314.88,230.13
2018,10,10,9,15,827.5,84.0,0.9,16.25,522.5,361.9,270.39
2018,10,10,9,30,850.0,85.0,0.8,16.6,563.0,409.48,309.94
2018,10,10,9,45,868.5,84.0,0.7,16.9,597.0,456.44,347.75
2018,10,10,10,0,887.0,83.0,0.6,17.2,631.0,500.05,381.74
2018,10,10,10,15,894.0,84.0,0.6,17.45,656.5,538.98,412.07
2018,10,10,10,30,901.0,85.0,0.6,17.7,682.0,576.19,440.32
2018,10,10,10,45,905.5,87.0,0.55,18.0,701.0,611.02,465.42
2018,10,10,11,0,910.0,89.0,0.5,18.3,720.0,643.65,488.22
2018,10,10,11,15,912.0,89.0,0.75,18.45,730.0,670.39,510.52
2018,10,10,11,30,914.0,89.0,1.0,18.6,740.0,694.48,530.65
2018,10,10,11,45,914.0,89.5,1.25,18.75,743.0,714.95,547.26
2018,10,10,12,0,914.0,90.0,1.5,18.9,746.0,732.5,561.37
2018,10,10,12,15,911.5,90.0,1.7,18.95,740.0,744.78,571.55
2018,10,10,12,30,909.0,90.0,1.9,19.0,734.0,753.96,579.63
2018,10,10,12,45,904.0,89.5,2.15,19.05,720.5,757.67,584.28
2018,10,10,13,0,899.0,89.0,2.4,19.1,707.0,758.22,586.72
2018,10,10,13,15,891.5,88.5,2.6,19.05,686.0,753.81,585.55
2018,10,10,13,30,884.0,88.0,2.8,19.0,665.0,746.34,582.23
2018,10,10,13,45,872.5,87.0,3.0,18.95,636.0,732.46,574.28
2018,10,10,14,0,861.0,86.0,3.2,18.9,607.0,715.77,564.27
2018,10,10,14,15,846.0,85.0,3.35,18.7,572.5,693.98,550.53
2018,10,10,14,30,831.0,84.0,3.5,18.5,538.0,673.26,537.47
2018,10,10,14,45,810.5,82.0,3.65,18.35,497.5,642.23,515.95
2018,10,10,15,0,790.0,80.0,3.8,18.2,457.0,609.44,492.1
2018,10,10,15,15,764.0,76.5,3.8,18.2,412.0,570.05,461.95
2018,10,10,15,30,738.0,73.0,3.8,18.2,367.0,529.74,430.41
2018,10,10,15,45,696.0,70.0,4.0,17.6,319.0,480.38,392.07
2018,10,10,16,0,654.0,67.0,4.2,17.0,271.0,434.27,354.88
2018,10,10,16,15,593.0,62.0,4.1,16.65,222.0,375.68,305.64
2018,10,10,16,30,532.0,57.0,4.0,16.3,173.0,320.18,257.5
2018,10,10,16,45,440.5,49.0,3.9,15.95,128.0,252.33,198.35
2018,10,10,17,0,349.0,41.0,3.8,15.6,83.0,190.87,142.96
2018,10,10,17,15,218.0,27.5,3.6,15.35,49.5,115.7,58.34
2018,10,10,17,30,87.0,14.0,3.4,15.1,16.0,37.93,0.0
2018,10,10,17,45,43.5,7.0,3.25,14.85,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,6,15,5.5,7.0,0.85,14.1,7.0,6.88,0.0
2018,10,11,6,30,11.0,14.0,0.9,14.2,14.0,13.4,0.0
2018,10,11,6,45,29.0,31.5,0.95,14.3,35.0,28.87,17.61
2018,10,11,7,0,47.0,49.0,1.0,14.4,56.0,42.1,31.03
2018,10,11,7,15,76.0,69.0,1.0,14.5,85.0,58.0,45.67
2018,10,11,7,30,105.0,89.0,1.0,14.6,114.0,73.43,59.67
2018,10,11,7,45,129.5,109.5,0.95,14.7,147.5,98.25,73.82
2018,10,11,8,0,154.0,130.0,0.9,14.8,181.0,126.51,94.55
2018,10,11,8,15,253.5,137.5,0.9,15.1,236.5,154.47,112.64
2018,10,11,8,30,353.0,145.0,0.9,15.4,292.0,192.12,139.91
2018,10,11,8,45,542.0,123.0,0.85,15.65,376.5,239.69,173.65
2018,10,11,9,0,731.0,101.0,0.8,15.9,461.0,303.68,222.47
2018,10,11,9,15,754.0,103.0,0.75,16.25,500.0,348.63,260.62
2018,10,11,9,30,777.0,105.0,0.7,16.6,539.0,396.7,300.29
2018,10,11,9,45,796.5,105.5,0.65,16.95,573.0,439.72,335.09
2018,10,11,10,0,816.0,106.0,0.6,17.3,607.0,482.65,368.75
2018,10,11,10,15,826.0,107.5,0.55,17.6,633.0,521.35,398.33
2018,10,11,10,30,836.0,109.0,0.5,17.9,659.0,558.77,426.04
2018,10,11,10,45,842.5,110.5,0.45,18.25,678.0,592.69,450.32
2018,10,11,11,0,849.0,112.0,0.4,18.6,697.0,624.71,472.57
2018,10,11,11,15,853.5,112.5,0.4,18.9,708.5,652.44,492.02
2018,10,11,11,30,858.0,113.0,0.4,19.2,720.0,677.83,509.53
2018,10,11,11,45,860.0,112.5,0.45,19.5,723.0,698.08,523.99
2018,10,11,12,0,862.0,112.0,0.5,19.8,726.0,715.63,536.35
2018,10,11,12,15,864.0,110.0,0.7,19.95,722.0,727.44,546.81
2018,10,11,12,30,866.0,108.0,0.9,20.1,718.0,737.46,556.08
2018,10,11,12,45,866.5,105.0,1.1,20.2,706.0,742.44,561.94
2018,10,11,13,0,867.0,102.0,1.3,20.3,694.0,744.39,565.7
2018,10,11,13,15,861.0,101.0,1.45,20.35,673.5,740.65,565.09
2018,10,11,13,30,855.0,100.0,1.6,20.4,653.0,736.83,564.47
2018,10,11,13,45,846.0,98.0,1.8,20.4,625.5,724.2,558.15
2018,10,11,14,0,837.0,96.0,2.0,20.4,598.0,708.77,549.75
2018,10,11,14,15,823.0,93.5,2.15,20.3,563.5,686.6,536.23
2018,10,11,14,30,809.0,91.0,2.3,20.2,529.0,662.06,520.74
2018,10,11,14,45,790.5,88.0,2.5,20.1,489.0,631.77,500.17
2018,10,11,15,0,772.0,85.0,2.7,20.0,449.0,599.68,477.64
2018,10,11,15,15,745.0,81.5,2.7,20.0,404.5,560.24,447.97
2018,10,11,15,30,718.0,78.0,2.7,20.0,360.0,522.05,418.51
2018,10,11,15,45,678.5,73.0,3.0,19.55,312.0,472.89,381.13
2018,10,11,16,0,639.0,68.0,3.3,19.1,264.0,424.44,342.75
2018,10,11,16,15,580.5,62.0,3.45,18.65,215.5,366.74,295.19
2018,10,11,16,30,522.0,56.0,3.6,18.2,167.0,311.97,248.35
2018,10,11,16,45,431.0,47.5,3.8,17.75,122.5,244.65,190.27
2018,10,11,17,0,340.0,39.0,4.0,17.3,78.0,183.84,135.57
2018,10,11,17,15,212.0,25.5,4.1,16.85,46.0,108.39,44.47
2018,10,11,17,30,84.0,12.0,4.2,16.4,14.0,34.76,0.0
2018,10,11,17,45,42.0,6.0,4.35,15.9,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,9.5,1.55,14.55,12.5,9.34,0.0
2018,10,12,6,30,154.0,19.0,1.6,14.8,25.0,18.68,0.0
2018,10,12,6,45,278.5,30.0,1.65,15.05,61.0,23.72,13.08
2018,10,12,7,0,403.0,41.0,1.7,15.3,97.0,31.05,21.28
2018,10,12,7,15,490.5,48.0,1.7,15.65,144.5,34.33,24.66
2018,10,12,7,30,578.0,55.0,1.7,16.0,192.0,37.55,27.74
2018,10,12,7,45,629.0,60.5,1.7,16.35,240.5,71.52,37.25
2018,10,12,8,0,680.0,66.0,1.7,16.7,289.0,115.27,63.11
2018,10,12,8,15,714.5,70.5,1.7,17.25,336.0,163.37,99.5
2018,10,12,8,30,749.0,75.0,1.7,17.8,383.0,211.18,139.05
2018,10,12,8,45,773.5,78.0,1.7,18.35,426.5,257.74,179.43
2018,10,12,9,0,798.0,81.0,1.7,18.9,470.0,305.62,221.05
2018,10,12,9,15,821.5,81.5,1.65,19.45,510.0,351.93,260.87
2018,10,12,9,30,845.0,82.0,1.6,20.0,550.0,398.9,300.28
2018,10,12,9,45,864.5,80.5,1.6,20.55,584.0,445.35,338.37
2018,10,12,10,0,884.0,79.0,1.6,21.1,618.0,488.51,372.97
2018,10,12,10,15,892.5,80.5,1.55,21.55,644.5,528.35,404.03
2018,10,12,10,30,901.0,82.0,1.5,22.0,671.0,566.59,432.94
2018,10,12,10,45,907.0,83.0,1.45,22.45,690.0,601.13,458.33
2018,10,12,11,0,913.0,84.0,1.4,22.9,709.0,633.54,481.48
2018,10,12,11,15,916.0,84.5,1.4,23.15,720.0,661.29,501.54
2018,10,12,11,30,919.0,85.0,1.4,23.4,731.0,686.43,519.41
2018,10,12,11,45,920.0,85.0,1.45,23.65,734.0,707.01,533.9
2018,10,12,12,0,921.0,85.0,1.5,23.9,737.0,724.69,545.78
2018,10,12,12,15,920.0,84.5,1.65,23.95,732.0,737.47,555.67
2018,10,12,12,30,919.0,84.0,1.8,24.0,727.0,747.14,563.56
2018,10,12,12,45,915.5,84.0,1.95,24.05,714.5,752.4,568.5
2018,10,12,13,0,912.0,84.0,2.1,24.1,702.0,754.49,571.37
2018,10,12,13,15,906.5,82.5,2.3,23.95,681.0,750.39,570.81
2018,10,12,13,30,901.0,81.0,2.5,23.8,660.0,743.17,568.1
2018,10,12,13,45,891.5,80.0,2.7,23.7,632.0,730.55,561.47
2018,10,12,14,0,882.0,79.0,2.9,23.6,604.0,715.06,552.73
2018,10,12,14,15,869.0,77.0,3.05,23.4,569.0,693.27,539.37
2018,10,12,14,30,856.0,75.0,3.2,23.2,534.0,668.98,524.05
2018,10,12,14,45,838.0,73.0,3.35,23.0,494.0,639.09,504.1
2018,10,12,15,0,820.0,71.0,3.5,22.8,454.0,610.76,484.0
2018,10,12,15,15,794.5,68.5,3.5,22.8,409.0,572.22,454.94
2018,10,12,15,30,769.0,66.0,3.5,22.8,364.0,532.67,424.45
2018,10,12,15,45,733.5,62.0,3.7,22.15,316.0,485.2,388.34
2018,10,12,16,0,698.0,58.0,3.9,21.5,268.0,438.02,350.97
2018,10,12,16,15,645.5,52.5,3.95,20.95,219.5,381.62,304.44
2018,10,12,16,30,593.0,47.0,4.0,20.4,171.0,330.27,260.16
2018,10,12,16,45,504.0,40.0,4.0,19.8,125.0,263.29,202.25
2018,10,12,17,0,415.0,33.0,4.0,19.2,79.0,202.91,146.87
2018,10,12,17,15,257.5,22.0,4.0,18.7,45.5,117.17,33.56
2018,10,12,17,30,100.0,11.0,4.0,18.2,12.0,37.71,0.0
2018,10,12,17,45,50.0,5.5,4.0,17.75,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,6,15,100.5,9.0,1.2,14.95,13.0,0.0,0.0
2018,10,13,6,30,201.0,18.0,1.2,15.2,26.0,17.69,0.0
2018,10,13,6,45,348.5,27.0,1.15,15.45,65.0,20.98,10.57
2018,10,13,7,0,496.0,36.0,1.1,15.7,104.0,26.61,17.38
2018,10,13,7,15,434.5,46.5,1.15,16.05,124.0,33.16,23.59
2018,10,13,7,30,373.0,57.0,1.2,16.4,144.0,39.3,29.24
2018,10,13,7,45,209.5,86.5,1.2,16.75,137.5,78.95,55.42
2018,10,13,8,0,46.0,116.0,1.2,17.1,131.0,108.0,83.1
2018,10,13,8,15,66.0,139.5,1.3,17.5,164.5,134.57,103.64
2018,10,13,8,30,86.0,163.0,1.4,17.9,198.0,163.4,126.06
2018,10,13,8,45,129.5,184.5,1.5,18.25,244.0,195.12,150.12
2018,10,13,9,0,173.0,206.0,1.6,18.6,290.0,234.6,180.65
2018,10,13,9,15,345.5,188.0,1.65,18.9,372.5,284.67,217.43
2018,10,13,9,30,518.0,170.0,1.7,19.2,455.0,349.21,266.85
2018,10,13,9,45,535.0,179.5,1.8,19.45,489.0,388.98,299.17
2018,10,13,10,0,552.0,189.0,1.9,19.7,523.0,429.14,331.33
2018,10,13,10,15,416.0,237.5,1.95,19.9,495.5,428.66,331.7
2018,10,13,10,30,280.0,286.0,2.0,20.1,468.0,418.47,323.64
2018,10,13,10,45,262.5,298.0,2.1,20.25,472.5,431.59,333.8
2018,10,13,11,0,245.0,310.0,2.2,20.4,477.0,443.09,342.4
2018,10,13,11,15,243.5,317.0,2.25,20.5,485.0,457.65,353.37
2018,10,13,11,30,242.0,324.0,2.3,20.6,493.0,471.62,363.81
2018,10,13,11,45,233.5,327.5,2.4,20.7,491.0,476.81,367.76
2018,10,13,12,0,225.0,331.0,2.5,20.8,489.0,480.97,370.98
2018,10,13,12,15,248.0,324.0,2.55,20.75,497.0,499.01,385.28
2018,10,13,12,30,271.0,317.0,2.6,20.7,505.0,514.07,397.37
2018,10,13,12,45,293.0,305.5,2.7,20.7,505.5,523.19,405.27
2018,10,13,13,0,315.0,294.0,2.8,20.7,506.0,531.31,412.51
2018,10,13,13,15,508.5,222.5,2.85,20.6,552.5,605.69,472.67
2018,10,13,13,30,702.0,151.0,2.9,20.5,599.0,674.28,527.47
2018,10,13,13,45,659.0,156.0,2.95,20.4,562.0,646.27,506.91
2018,10,13,14,0,616.0,161.0,3.0,20.3,525.0,616.58,485.54
2018,10,13,14,15,754.5,115.5,3.0,20.15,534.5,657.21,519.21
2018,10,13,14,30,893.0,70.0,3.0,20.0,544.0,684.31,541.48
2018,10,13,14,45,875.0,68.0,3.0,19.85,503.0,653.69,520.01
2018,10,13,15,0,857.0,66.0,3.0,19.7,462.0,621.09,496.18
2018,10,13,15,15,832.5,63.0,3.0,19.7,416.0,581.67,466.34
2018,10,13,15,30,808.0,60.0,3.0,19.7,370.0,544.54,437.4
2018,10,13,15,45,772.0,57.0,2.95,19.2,321.0,496.89,400.13
2018,10,13,16,0,736.0,54.0,2.9,18.7,272.0,449.5,361.75
2018,10,13,16,15,681.0,49.5,2.85,18.3,222.0,391.95,313.75
2018,10,13,16,30,626.0,45.0,2.8,17.9,172.0,336.8,265.94
2018,10,13,16,45,534.0,38.0,2.75,17.45,125.0,267.14,205.37
2018,10,13,17,0,442.0,31.0,2.7,17.0,78.0,208.27,149.7
2018,10,13,17,15,275.0,20.5,2.65,16.55,44.5,118.71,14.04
2018,10,13,17,30,108.0,10.0,2.6,16.1,11.0,38.43,0.0
2018,10,13,17,45,54.0,5.0,2.6,15.7,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,6,15,46.5,6.5,1.45,13.8,8.0,0.0,0.0
2018,10,14,6,30,93.0,13.0,1.4,14.1,16.0,12.78,0.0
2018,10,14,6,45,203.5,25.5,1.35,14.35,48.0,19.67,9.24
2018,10,14,7,0,314.0,38.0,1.3,14.6,80.0,28.6,19.13
2018,10,14,7,15,381.5,44.5,1.2,14.85,117.0,31.57,22.28
2018,10,14,7,30,449.0,51.0,1.1,15.1,154.0,34.49,25.13
2018,10,14,7,45,225.0,78.5,0.95,15.35,130.0,72.63,50.33
2018,10,14,8,0,1.0,106.0,0.8,15.6,106.0,98.61,77.61
2018,10,14,8,15,68.0,134.5,0.85,15.9,162.0,130.5,100.76
2018,10,14,8,30,135.0,163.0,0.9,16.2,218.0,168.84,129.12
2018,10,14,8,45,328.5,154.5,0.95,16.5,307.5,213.9,159.15
2018,10,14,9,0,522.0,146.0,1.0,16.8,397.0,276.48,205.3
2018,10,14,9,15,698.5,112.5,1.0,17.1,477.0,330.86,247.1
2018,10,14,9,30,875.0,79.0,1.0,17.4,557.0,404.48,304.64
2018,10,14,9,45,895.0,78.5,1.05,17.75,593.0,450.1,342.47
2018,10,14,10,0,915.0,78.0,1.1,18.1,629.0,495.36,379.24
2018,10,14,10,15,924.5,79.0,1.1,18.45,656.0,536.19,411.48
2018,10,14,10,30,934.0,80.0,1.1,18.8,683.0,575.41,441.62
2018,10,14,10,45,941.0,81.0,1.15,19.15,703.0,611.39,469.02
2018,10,14,11,0,948.0,82.0,1.2,19.5,723.0,645.22,494.26
2018,10,14,11,15,952.5,82.5,1.2,19.8,735.0,674.66,515.56
2018,10,14,11,30,957.0,83.0,1.2,20.1,747.0,701.47,534.6
2018,10,14,11,45,960.0,82.5,1.2,20.45,751.0,723.51,549.75
2018,10,14,12,0,963.0,82.0,1.2,20.8,755.0,742.58,561.9
2018,10,14,12,15,963.0,81.5,1.2,21.05,750.0,756.5,570.79
2018,10,14,12,30,963.0,81.0,1.2,21.3,745.0,767.21,577.62
2018,10,14,12,45,961.5,80.5,1.2,21.6,733.0,773.58,581.54
2018,10,14,13,0,960.0,80.0,1.2,21.9,721.0,776.66,583.38
2018,10,14,13,15,955.0,78.5,1.25,22.05,699.5,772.85,581.64
2018,10,14,13,30,950.0,77.0,1.3,22.2,678.0,765.75,577.83
2018,10,14,13,45,942.5,75.5,1.4,22.35,649.5,753.66,571.24
2018,10,14,14,0,935.0,74.0,1.5,22.5,621.0,738.47,562.53
2018,10,14,14,15,923.5,72.5,1.55,22.45,586.0,717.57,549.78
2018,10,14,14,30,912.0,71.0,1.6,22.4,551.0,693.96,535.09
2018,10,14,14,45,896.0,69.0,1.65,22.4,510.0,664.34,515.42
2018,10,14,15,0,880.0,67.0,1.7,22.4,469.0,632.6,493.15
2018,10,14,15,15,855.5,64.0,1.7,22.4,422.0,592.71,464.01
2018,10,14,15,30,831.0,61.0,1.7,22.4,375.0,555.0,435.59
2018,10,14,15,45,795.0,57.5,1.75,22.05,325.0,506.2,398.73
2018,10,14,16,0,759.0,54.0,1.8,21.7,275.0,457.59,360.53
2018,10,14,16,15,704.0,49.0,1.85,20.95,224.0,398.89,313.38
2018,10,14,16,30,649.0,44.0,1.9,20.2,173.0,342.55,265.98
2018,10,14,16,45,553.5,37.5,1.95,19.5,125.5,271.54,205.44
2018,10,14,17,0,458.0,31.0,2.0,18.8,78.0,211.72,148.51
2018,10,14,17,15,283.5,20.5,2.1,18.25,44.5,118.77,0.0
2018,10,14,17,30,109.0,10.0,2.2,17.7,11.0,38.23,0.0
2018,10,14,17,45,54.5,5.0,2.3,17.15,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,15,6,15,98.0,8.5,3.0,14.1,11.5,0.0,0.0
2018,10,15,6,30,196.0,17.0,3.1,14.5,23.0,16.71,0.0
2018,10,15,6,45,354.5,25.5,3.25,14.9,62.0,19.91,8.87
2018,10,15,7,0,513.0,34.0,3.4,15.3,101.0,27.5,18.02
2018,10,15,7,15,580.5,41.0,3.45,15.7,147.5,31.51,22.07
2018,10,15,7,30,648.0,48.0,3.5,16.1,194.0,35.42,25.78
2018,10,15,7,45,696.5,53.0,3.55,16.45,244.0,64.78,32.6
2018,10,15,8,0,745.0,58.0,3.6,16.8,294.0,110.54,57.6
2018,10,15,8,15,790.0,59.0,3.35,17.35,344.5,156.72,90.9
2018,10,15,8,30,835.0,60.0,3.1,17.9,395.0,210.38,134.75
2018,10,15,8,45,858.5,62.5,2.9,18.45,440.0,259.89,178.02
2018,10,15,9,0,882.0,65.0,2.7,19.0,485.0,310.4,222.42
2018,10,15,9,15,898.0,67.0,2.5,19.5,525.0,358.72,264.76
2018,10,15,9,30,914.0,69.0,2.3,20.0,565.0,406.82,305.83
2018,10,15,9,45,925.5,70.0,2.05,20.55,598.0,451.68,342.96
2018,10,15,10,0,937.0,71.0,1.8,21.1,631.0,495.45,377.77
2018,10,15,10,15,945.0,72.0,1.65,21.45,657.5,536.2,409.6
2018,10,15,10,30,953.0,73.0,1.5,21.8,684.0,575.17,438.94
2018,10,15,10,45,958.0,74.0,1.35,22.15,703.0,610.49,464.55
2018,10,15,11,0,963.0,75.0,1.2,22.5,722.0,643.48,487.51
2018,10,15,11,15,965.5,75.5,1.25,22.65,733.0,671.94,508.68
2018,10,15,11,30,968.0,76.0,1.3,22.8,744.0,697.62,527.6
2018,10,15,11,45,967.5,76.5,1.3,22.95,746.0,718.44,542.24
2018,10,15,12,0,967.0,77.0,1.3,23.1,748.0,736.15,553.85
2018,10,15,12,15,965.5,76.5,1.45,23.1,742.5,748.98,564.03
2018,10,15,12,30,964.0,76.0,1.6,23.1,737.0,758.54,572.09
2018,10,15,12,45,961.0,75.5,1.8,23.05,723.5,763.76,577.81
2018,10,15,13,0,958.0,75.0,2.0,23.0,710.0,765.66,581.3
2018,10,15,13,15,951.5,74.5,2.1,22.95,688.5,761.77,580.07
2018,10,15,13,30,945.0,74.0,2.2,22.9,667.0,754.63,576.72
2018,10,15,13,45,935.5,73.0,2.3,22.8,638.0,741.66,569.45
2018,10,15,14,0,926.0,72.0,2.4,22.7,609.0,725.68,560.1
2018,10,15,14,15,913.0,70.5,2.45,22.5,573.5,703.87,546.49
2018,10,15,14,30,900.0,69.0,2.5,22.3,538.0,679.45,530.93
2018,10,15,14,45,882.0,66.5,2.55,22.15,496.5,648.23,509.49
2018,10,15,15,0,864.0,64.0,2.6,22.0,455.0,615.02,485.7
2018,10,15,15,15,839.0,61.5,2.6,22.0,409.0,575.9,456.36
2018,10,15,15,30,814.0,59.0,2.6,22.0,363.0,539.04,427.84
2018,10,15,15,45,776.5,56.0,2.7,21.5,314.0,490.73,390.73
2018,10,15,16,0,739.0,53.0,2.8,21.0,265.0,442.76,352.38
2018,10,15,16,15,681.5,48.0,2.8,20.4,214.5,383.89,303.84
2018,10,15,16,30,624.0,43.0,2.8,19.8,164.0,327.65,255.52
2018,10,15,16,45,527.0,36.0,2.85,19.2,117.5,257.07,194.59
2018,10,15,17,0,430.0,29.0,2.9,18.6,71.0,197.87,136.59
2018,10,15,17,15,252.0,18.0,2.8,18.2,39.0,104.66,0.0
2018,10,15,17,30,74.0,7.0,2.7,17.8,7.0,25.86,0.0
2018,10,15,17,45,37.0,3.5,2.65,17.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,16,6,15,78.5,7.5,0.7,14.55,10.0,0.0,0.0
2018,10,16,6,30,157.0,15.0,0.7,14.7,20.0,14.74,0.0
2018,10,16,6,45,334.0,25.0,0.7,14.8,60.0,19.61,8.1
2018,10,16,7,0,511.0,35.0,0.7,14.9,100.0,28.77,19.15
2018,10,16,7,15,497.5,47.5,0.65,15.2,134.0,34.76,25.01
2018,10,16,7,30,484.0,60.0,0.6,15.5,168.0,42.75,32.38
2018,10,16,7,45,627.0,57.5,0.55,15.8,232.0,61.01,32.16
2018,10,16,8,0,770.0,55.0,0.5,16.1,296.0,107.63,54.6
2018,10,16,8,15,803.0,58.0,0.55,16.7,344.5,155.03,88.59
2018,10,16,8,30,836.0,61.0,0.6,17.3,393.0,204.97,129.15
2018,10,16,8,45,860.0,62.5,0.65,17.85,437.5,257.33,173.91
2018,10,16,9,0,884.0,64.0,0.7,18.4,482.0,307.02,216.93
2018,10,16,9,15,900.5,65.5,0.85,19.0,521.5,355.02,258.67
2018,10,16,9,30,917.0,67.0,1.0,19.6,561.0,402.83,299.46
2018,10,16,9,45,928.0,68.5,1.15,20.15,594.0,447.94,337.36
2018,10,16,10,0,939.0,70.0,1.3,20.7,627.0,491.94,373.43
2018,10,16,10,15,945.5,71.0,1.35,21.0,652.5,531.92,405.49
2018,10,16,10,30,952.0,72.0,1.4,21.3,678.0,570.02,435.33
2018,10,16,10,45,957.0,73.0,1.5,21.55,697.0,605.22,462.74
2018,10,16,11,0,962.0,74.0,1.6,21.8,716.0,638.08,487.91
2018,10,16,11,15,964.5,74.5,1.65,22.0,727.0,666.43,509.19
2018,10,16,11,30,967.0,75.0,1.7,22.2,738.0,692.01,528.17
2018,10,16,11,45,968.0,75.0,1.75,22.35,740.5,713.21,543.93
2018,10,16,12,0,969.0,75.0,1.8,22.5,743.0,731.36,556.46
2018,10,16,12,15,937.0,85.5,1.85,22.6,727.5,734.45,558.72
2018,10,16,12,30,905.0,96.0,1.9,22.7,712.0,733.77,558.61
2018,10,16,12,45,659.5,172.0,1.95,22.75,616.0,649.2,496.69
2018,10,16,13,0,414.0,248.0,2.0,22.8,520.0,555.01,425.58
2018,10,16,13,15,291.5,267.5,2.1,22.75,456.0,485.9,374.35
2018,10,16,13,30,169.0,287.0,2.2,22.7,392.0,415.81,320.86
2018,10,16,13,45,330.0,231.5,2.25,22.65,425.5,476.97,371.4
2018,10,16,14,0,491.0,176.0,2.3,22.6,459.0,534.58,417.9
2018,10,16,14,15,621.5,136.0,2.4,22.45,471.5,578.72,453.53
2018,10,16,14,30,752.0,96.0,2.5,22.3,484.0,610.73,480.12
2018,10,16,14,45,747.5,87.5,2.55,22.2,447.5,584.83,461.57
2018,10,16,15,0,743.0,79.0,2.6,22.1,411.0,556.6,441.21
2018,10,16,15,15,642.0,84.5,2.6,22.1,350.0,486.76,387.54
2018,10,16,15,30,541.0,90.0,2.6,22.1,289.0,418.79,334.4
2018,10,16,15,45,411.0,87.0,2.8,21.55,226.0,326.89,262.29
2018,10,16,16,0,281.0,84.0,3.0,21.0,163.0,246.49,197.34
2018,10,16,16,15,288.0,69.0,3.1,20.35,136.5,223.52,177.79
2018,10,16,16,30,295.0,54.0,3.2,19.7,110.0,199.17,155.73
2018,10,16,16,45,262.0,39.5,3.3,19.05,78.0,158.9,119.86
2018,10,16,17,0,229.0,25.0,3.4,18.4,46.0,123.53,82.68
2018,10,16,17,15,149.5,16.0,3.5,17.9,26.5,70.42,0.0
2018,10,16,17,30,70.0,7.0,3.6,17.4,7.0,6.88,0.0
2018,10,16,17,45,35.0,3.5,3.7,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,17,6,15,71.5,7.0,0.9,13.25,9.0,0.0,0.0
2018,10,17,6,30,143.0,14.0,0.9,13.4,18.0,13.76,0.0
2018,10,17,6,45,296.5,24.5,0.95,13.5,54.5,19.31,7.2
2018,10,17,7,0,450.0,35.0,1.0,13.6,91.0,26.46,17.18
2018,10,17,7,15,439.0,41.5,1.0,13.85,116.5,29.54,20.52
2018,10,17,7,30,428.0,48.0,1.0,14.1,142.0,32.55,23.47
2018,10,17,7,45,328.5,75.5,1.05,14.35,158.0,65.87,43.7
2018,10,17,8,0,229.0,103.0,1.1,14.6,174.0,103.71,73.31
2018,10,17,8,15,502.0,86.0,1.1,14.95,274.0,134.14,85.3
2018,10,17,8,30,775.0,69.0,1.1,15.3,374.0,198.2,127.42
2018,10,17,8,45,809.0,70.0,1.1,15.65,420.0,245.75,168.28
2018,10,17,9,0,843.0,71.0,1.1,16.0,466.0,295.44,211.53
2018,10,17,9,15,862.0,72.5,1.1,16.4,505.5,345.71,255.22
2018,10,17,9,30,881.0,74.0,1.1,16.8,545.0,392.73,295.49
2018,10,17,9,45,895.5,75.0,1.15,17.15,578.5,437.28,333.18
2018,10,17,10,0,910.0,76.0,1.2,17.5,612.0,481.06,369.27
2018,10,17,10,15,918.5,77.0,1.15,17.85,638.0,520.91,400.94
2018,10,17,10,30,927.0,78.0,1.1,18.2,664.0,559.08,430.35
2018,10,17,10,45,933.0,78.5,1.05,18.55,683.0,593.52,456.15
2018,10,17,11,0,939.0,79.0,1.0,18.9,702.0,625.74,479.61
2018,10,17,11,15,942.0,80.0,1.05,19.1,713.0,654.25,501.04
2018,10,17,11,30,945.0,81.0,1.1,19.3,724.0,680.09,520.25
2018,10,17,11,45,946.0,81.0,1.15,19.5,727.0,700.84,535.65
2018,10,17,12,0,947.0,81.0,1.2,19.7,730.0,718.62,548.41
2018,10,17,12,15,945.0,81.0,1.3,19.8,724.0,731.28,557.95
2018,10,17,12,30,943.0,81.0,1.4,19.9,718.0,740.75,565.42
2018,10,17,12,45,938.5,81.0,1.55,19.95,704.5,745.27,570.15
2018,10,17,13,0,934.0,81.0,1.7,20.0,691.0,746.54,572.72
2018,10,17,13,15,927.5,80.0,1.85,19.95,669.5,742.14,571.6
2018,10,17,13,30,921.0,79.0,2.0,19.9,648.0,734.57,568.31
2018,10,17,13,45,911.0,77.5,2.15,19.85,619.0,720.94,560.71
2018,10,17,14,0,901.0,76.0,2.3,19.8,590.0,704.39,550.97
2018,10,17,14,15,886.5,74.5,2.45,19.65,554.5,682.02,537.12
2018,10,17,14,30,872.0,73.0,2.6,19.5,519.0,657.17,520.9
2018,10,17,14,45,852.5,71.0,2.75,19.3,478.0,626.32,499.32
2018,10,17,15,0,833.0,69.0,2.9,19.1,437.0,596.94,478.13
2018,10,17,15,15,806.0,66.0,2.9,19.1,391.5,557.13,447.58
2018,10,17,15,30,779.0,63.0,2.9,19.1,346.0,516.39,415.53
2018,10,17,15,45,738.5,59.5,3.1,18.5,297.5,467.36,377.29
2018,10,17,16,0,698.0,56.0,3.3,17.9,249.0,418.91,337.87
2018,10,17,16,15,634.0,50.5,3.3,17.4,199.5,358.48,286.92
2018,10,17,16,30,570.0,45.0,3.3,16.9,150.0,304.39,239.32
2018,10,17,16,45,465.0,37.0,3.3,16.35,105.5,233.39,177.18
2018,10,17,17,0,360.0,29.0,3.3,15.8,61.0,170.51,112.51
2018,10,17,17,15,206.5,18.0,3.25,15.45,33.5,77.5,0.0
2018,10,17,17,30,53.0,7.0,3.2,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.5,3.5,3.15,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,6,15,26.5,3.5,1.3,13.2,4.0,0.0,0.0
2018,10,18,6,30,53.0,7.0,1.3,13.4,8.0,6.88,0.0
2018,10,18,6,45,52.0,13.5,1.25,13.55,17.0,11.61,1.51
2018,10,18,7,0,51.0,20.0,1.2,13.7,26.0,16.94,8.92
2018,10,18,7,15,25.5,31.5,1.2,13.95,34.5,30.42,21.24
2018,10,18,7,30,0.0,43.0,1.2,14.2,43.0,41.53,31.42
2018,10,18,7,45,16.0,69.5,1.2,14.4,74.5,64.32,48.88
2018,10,18,8,0,32.0,96.0,1.2,14.6,106.0,89.59,69.23
2018,10,18,8,15,353.0,90.5,1.2,14.95,226.5,118.05,78.53
2018,10,18,8,30,674.0,85.0,1.2,15.3,347.0,188.81,123.82
2018,10,18,8,45,761.5,76.5,1.15,15.65,405.0,238.08,163.56
2018,10,18,9,0,849.0,68.0,1.1,16.0,463.0,294.83,210.52
2018,10,18,9,15,865.5,70.0,1.1,16.4,501.5,341.51,251.51
2018,10,18,9,30,882.0,72.0,1.1,16.8,540.0,388.07,291.58
2018,10,18,9,45,894.5,73.5,1.05,17.2,573.0,432.19,328.57
2018,10,18,10,0,907.0,75.0,1.0,17.6,606.0,475.38,363.65
2018,10,18,10,15,915.5,76.5,0.95,18.05,632.0,515.48,395.21
2018,10,18,10,30,924.0,78.0,0.9,18.5,658.0,553.93,424.49
2018,10,18,10,45,929.5,78.5,0.85,18.95,676.5,587.91,449.62
2018,10,18,11,0,935.0,79.0,0.8,19.4,695.0,619.66,472.38
2018,10,18,11,15,938.0,80.0,0.8,19.75,706.0,647.99,492.79
2018,10,18,11,30,941.0,81.0,0.8,20.1,717.0,673.67,510.92
2018,10,18,11,45,941.5,81.0,0.8,20.45,719.5,693.95,525.02
2018,10,18,12,0,942.0,81.0,0.8,20.8,722.0,711.25,536.7
2018,10,18,12,15,940.0,81.0,0.95,21.05,716.0,723.8,546.54
2018,10,18,12,30,938.0,81.0,1.1,21.3,710.0,733.18,554.3
2018,10,18,12,45,933.5,81.0,1.2,21.5,696.5,737.63,558.3
2018,10,18,13,0,929.0,81.0,1.3,21.7,683.0,738.87,560.22
2018,10,18,13,15,922.0,80.0,1.45,21.75,661.5,734.1,558.91
2018,10,18,13,30,915.0,79.0,1.6,21.8,640.0,726.2,555.44
2018,10,18,13,45,905.0,78.0,1.75,21.85,611.5,713.17,548.36
2018,10,18,14,0,895.0,77.0,1.9,21.9,583.0,697.24,539.17
2018,10,18,14,15,881.0,75.0,2.05,21.75,547.5,674.79,525.59
2018,10,18,14,30,867.0,73.0,2.2,21.6,512.0,649.85,509.37
2018,10,18,14,45,847.0,70.5,2.3,21.45,471.0,618.3,487.33
2018,10,18,15,0,827.0,68.0,2.4,21.3,430.0,588.22,465.69
2018,10,18,15,15,799.5,65.5,2.4,21.3,385.0,548.96,435.91
2018,10,18,15,30,772.0,63.0,2.4,21.3,340.0,508.83,404.67
2018,10,18,15,45,731.0,59.0,2.6,20.75,291.5,459.37,366.55
2018,10,18,16,0,690.0,55.0,2.8,20.2,243.0,410.56,327.25
2018,10,18,16,15,626.0,49.5,2.9,19.6,194.0,350.74,277.51
2018,10,18,16,30,562.0,44.0,3.0,19.0,145.0,297.28,230.98
2018,10,18,16,45,455.5,36.5,3.15,18.4,101.5,227.15,170.07
2018,10,18,17,0,349.0,29.0,3.3,17.8,58.0,163.88,102.71
2018,10,18,17,15,199.0,17.5,3.35,17.35,31.5,73.96,0.0
2018,10,18,17,30,49.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,3.5,16.5,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
