Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,6,45,73.5,10.0,3.7,12.4,13.5,9.83,0.0
2018,11,8,7,0,147.0,20.0,3.7,12.5,27.0,15.82,0.0
2018,11,8,7,15,230.0,34.5,3.9,12.9,60.0,26.86,16.12
2018,11,8,7,30,313.0,49.0,4.1,13.3,93.0,37.41,26.98
2018,11,8,7,45,444.0,56.0,4.25,13.75,143.5,42.01,31.58
2018,11,8,8,0,575.0,63.0,4.4,14.2,194.0,50.85,39.7
2018,11,8,8,15,642.0,67.5,4.5,14.5,242.5,88.32,48.3
2018,11,8,8,30,709.0,72.0,4.6,14.8,291.0,131.82,75.71
2018,11,8,8,45,744.5,76.0,4.7,15.1,334.0,175.66,109.92
2018,11,8,9,0,780.0,80.0,4.8,15.4,377.0,224.61,151.4
2018,11,8,9,15,816.5,81.0,4.7,15.8,419.0,269.94,191.15
2018,11,8,9,30,853.0,82.0,4.6,16.2,461.0,317.05,232.76
2018,11,8,9,45,882.0,80.5,4.5,16.55,496.5,360.76,271.67
2018,11,8,10,0,911.0,79.0,4.4,16.9,532.0,407.07,312.01
2018,11,8,10,15,920.0,81.0,4.3,17.25,557.5,446.3,346.22
2018,11,8,10,30,929.0,83.0,4.2,17.6,583.0,483.92,378.25
2018,11,8,10,45,933.5,85.0,4.1,17.9,601.0,517.65,406.6
2018,11,8,11,0,938.0,87.0,4.0,18.2,619.0,549.14,432.49
2018,11,8,11,15,939.5,88.5,3.95,18.4,629.0,576.21,454.66
2018,11,8,11,30,941.0,90.0,3.9,18.6,639.0,600.61,474.31
2018,11,8,11,45,939.5,90.5,3.85,18.85,640.5,619.57,489.39
2018,11,8,12,0,938.0,91.0,3.8,19.1,642.0,635.56,501.95
2018,11,8,12,15,946.5,88.5,3.8,19.25,640.0,651.38,514.58
2018,11,8,12,30,955.0,86.0,3.8,19.4,638.0,664.27,524.85
2018,11,8,12,45,964.0,82.0,3.75,19.55,628.0,672.87,531.69
2018,11,8,13,0,973.0,78.0,3.7,19.7,618.0,678.28,536.06
2018,11,8,13,15,868.5,97.0,3.65,19.8,566.0,637.67,505.1
2018,11,8,13,30,764.0,116.0,3.6,19.9,514.0,594.03,471.72
2018,11,8,13,45,635.0,134.0,3.6,20.0,453.0,532.22,424.15
2018,11,8,14,0,506.0,152.0,3.6,20.1,392.0,468.02,374.09
2018,11,8,14,15,624.0,121.5,3.5,20.1,396.0,501.02,401.03
2018,11,8,14,30,742.0,91.0,3.4,20.1,400.0,525.33,420.32
2018,11,8,14,45,752.0,82.0,3.35,20.1,369.0,507.59,406.09
2018,11,8,15,0,762.0,73.0,3.3,20.1,338.0,485.04,387.82
2018,11,8,15,15,708.5,69.5,3.3,20.1,291.0,438.53,350.12
2018,11,8,15,30,655.0,66.0,3.3,20.1,244.0,390.88,310.66
2018,11,8,15,45,590.0,60.0,2.8,19.5,198.0,336.71,265.17
2018,11,8,16,0,525.0,54.0,2.3,18.9,152.0,285.02,220.58
2018,11,8,16,15,450.5,45.0,2.2,18.4,112.5,229.69,172.44
2018,11,8,16,30,376.0,36.0,2.1,17.9,73.0,178.5,122.73
2018,11,8,16,45,224.5,22.5,2.05,17.4,41.5,97.94,0.0
2018,11,8,17,0,73.0,9.0,2.0,16.9,10.0,27.03,0.0
2018,11,8,17,15,36.5,4.5,2.05,16.7,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,9,6,45,100.0,10.5,3.05,11.45,15.0,10.32,0.0
2018,11,9,7,0,200.0,21.0,3.0,11.6,30.0,17.74,0.0
2018,11,9,7,15,346.5,32.0,3.0,12.15,70.0,25.75,14.93
2018,11,9,7,30,493.0,43.0,3.0,12.7,110.0,33.3,23.41
2018,11,9,7,45,548.5,50.5,3.05,13.25,151.5,37.16,27.34
2018,11,9,8,0,604.0,58.0,3.1,13.8,193.0,44.59,34.19
2018,11,9,8,15,592.0,69.0,3.0,14.2,225.0,84.7,47.63
2018,11,9,8,30,580.0,80.0,2.9,14.6,257.0,123.21,74.16
2018,11,9,8,45,616.0,86.5,2.8,15.0,298.0,163.13,104.8
2018,11,9,9,0,652.0,93.0,2.7,15.4,339.0,205.63,140.07
2018,11,9,9,15,706.5,95.5,2.6,15.9,386.0,251.22,178.32
2018,11,9,9,30,761.0,98.0,2.5,16.4,433.0,300.32,219.84
2018,11,9,9,45,782.0,102.5,2.45,16.85,468.0,343.54,257.43
2018,11,9,10,0,803.0,107.0,2.4,17.3,503.0,386.85,294.4
2018,11,9,10,15,822.5,108.5,2.25,17.8,531.5,428.49,329.0
2018,11,9,10,30,842.0,110.0,2.1,18.3,560.0,467.3,360.5
2018,11,9,10,45,848.5,112.0,1.95,18.8,577.5,499.75,386.35
2018,11,9,11,0,855.0,114.0,1.8,19.3,595.0,530.34,409.94
2018,11,9,11,15,857.5,115.5,1.7,19.6,605.0,556.35,429.96
2018,11,9,11,30,860.0,117.0,1.6,19.9,615.0,580.0,447.68
2018,11,9,11,45,858.5,118.0,1.5,20.15,617.0,598.45,461.23
2018,11,9,12,0,857.0,119.0,1.4,20.4,619.0,614.19,472.46
2018,11,9,12,15,855.0,118.5,1.35,20.55,613.0,625.36,480.71
2018,11,9,12,30,853.0,118.0,1.3,20.7,607.0,633.69,486.77
2018,11,9,12,45,788.0,128.5,1.2,20.85,572.5,613.25,471.24
2018,11,9,13,0,723.0,139.0,1.1,21.0,538.0,589.21,453.21
2018,11,9,13,15,678.5,144.0,1.15,21.0,507.0,569.26,439.6
2018,11,9,13,30,634.0,149.0,1.2,21.0,476.0,547.09,424.08
2018,11,9,13,45,615.5,144.0,1.2,21.0,448.0,528.37,410.94
2018,11,9,14,0,597.0,139.0,1.2,21.0,420.0,507.77,396.18
2018,11,9,14,15,577.5,132.0,1.25,20.85,387.5,480.51,376.79
2018,11,9,14,30,558.0,125.0,1.3,20.7,355.0,454.27,357.71
2018,11,9,14,45,534.0,116.5,1.35,20.6,319.5,422.85,334.12
2018,11,9,15,0,510.0,108.0,1.4,20.5,284.0,390.72,309.38
2018,11,9,15,15,534.0,95.0,1.4,20.5,258.0,378.18,298.81
2018,11,9,15,30,558.0,82.0,1.4,20.5,232.0,361.0,283.6
2018,11,9,15,45,494.5,73.0,1.4,19.4,188.0,307.16,240.23
2018,11,9,16,0,431.0,64.0,1.4,18.3,144.0,256.31,197.96
2018,11,9,16,15,331.0,50.5,1.5,17.7,101.5,191.29,143.5
2018,11,9,16,30,231.0,37.0,1.6,17.1,59.0,133.42,90.67
2018,11,9,16,45,132.0,22.0,1.75,16.55,33.0,71.04,0.0
2018,11,9,17,0,33.0,7.0,1.9,16.0,7.0,15.01,0.0
2018,11,9,17,15,16.5,3.5,2.0,15.7,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.7,9.0,7.37,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.6,18.0,14.74,0.0
2018,11,10,7,15,148.0,33.0,1.65,10.8,49.5,25.79,14.64
2018,11,10,7,30,229.0,51.0,1.7,11.0,81.0,39.32,28.79
2018,11,10,7,45,289.5,66.0,1.8,11.15,119.5,49.84,38.84
2018,11,10,8,0,350.0,81.0,1.9,11.3,158.0,60.82,49.06
2018,11,10,8,15,393.0,93.0,2.0,11.6,197.0,92.6,61.68
2018,11,10,8,30,436.0,105.0,2.1,11.9,236.0,128.18,85.38
2018,11,10,8,45,476.0,115.5,2.15,12.2,277.0,165.67,114.01
2018,11,10,9,0,516.0,126.0,2.2,12.5,318.0,206.28,147.2
2018,11,10,9,15,551.0,132.5,2.15,12.9,356.5,245.05,180.0
2018,11,10,9,30,586.0,139.0,2.1,13.3,395.0,285.89,214.84
2018,11,10,9,45,607.0,144.5,2.05,13.75,426.0,323.19,247.0
2018,11,10,10,0,628.0,150.0,2.0,14.2,457.0,361.77,279.69
2018,11,10,10,15,647.0,153.5,1.85,14.65,483.5,397.01,308.97
2018,11,10,10,30,666.0,157.0,1.7,15.1,510.0,432.11,337.38
2018,11,10,10,45,676.5,159.0,1.55,15.55,527.5,461.5,360.72
2018,11,10,11,0,687.0,161.0,1.4,16.0,545.0,489.75,382.48
2018,11,10,11,15,691.5,162.5,1.35,16.25,555.0,513.13,400.77
2018,11,10,11,30,696.0,164.0,1.3,16.5,565.0,534.73,417.33
2018,11,10,11,45,696.5,164.5,1.2,16.8,567.0,551.25,429.4
2018,11,10,12,0,697.0,165.0,1.1,17.1,569.0,565.61,439.58
2018,11,10,12,15,676.5,170.0,1.25,17.2,559.0,570.0,444.19
2018,11,10,12,30,656.0,175.0,1.4,17.3,549.0,571.71,446.73
2018,11,10,12,45,624.5,179.5,1.55,17.45,529.0,562.16,440.72
2018,11,10,13,0,593.0,184.0,1.7,17.6,509.0,552.02,434.07
2018,11,10,13,15,573.5,182.0,1.75,17.6,486.5,540.34,426.1
2018,11,10,13,30,554.0,180.0,1.8,17.6,464.0,526.76,416.57
2018,11,10,13,45,525.5,175.5,1.85,17.65,433.5,503.54,399.56
2018,11,10,14,0,497.0,171.0,1.9,17.7,403.0,478.96,381.32
2018,11,10,14,15,480.0,163.0,1.85,17.6,373.5,456.15,364.19
2018,11,10,14,30,463.0,155.0,1.8,17.5,344.0,432.18,345.87
2018,11,10,14,45,430.0,144.0,1.75,17.45,306.5,395.5,317.27
2018,11,10,15,0,397.0,133.0,1.7,17.4,269.0,358.75,288.13
2018,11,10,15,15,358.5,118.5,1.7,17.4,229.0,315.8,253.56
2018,11,10,15,30,320.0,104.0,1.7,17.4,189.0,268.26,214.64
2018,11,10,15,45,270.0,86.5,1.6,16.65,149.0,219.18,174.09
2018,11,10,16,0,220.0,69.0,1.5,15.9,109.0,172.44,134.64
2018,11,10,16,15,161.5,49.5,1.55,15.6,74.0,122.64,92.12
2018,11,10,16,30,103.0,30.0,1.6,15.3,39.0,75.86,49.65
2018,11,10,16,45,57.5,16.5,1.7,14.95,21.0,38.46,0.0
2018,11,10,17,0,12.0,3.0,1.8,14.6,3.0,5.87,0.0
2018,11,10,17,15,6.0,1.5,1.9,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,11,6,45,48.5,8.5,2.85,10.25,10.5,8.36,0.0
2018,11,11,7,0,97.0,17.0,2.9,10.3,21.0,16.71,0.0
2018,11,11,7,15,202.0,32.5,3.05,10.75,54.5,25.49,13.84
2018,11,11,7,30,307.0,48.0,3.2,11.2,88.0,36.99,26.62
2018,11,11,7,45,383.5,60.5,3.35,11.7,130.0,45.55,34.89
2018,11,11,8,0,460.0,73.0,3.5,12.2,172.0,53.8,42.59
2018,11,11,8,15,528.5,80.5,3.65,12.65,218.5,88.3,54.36
2018,11,11,8,30,597.0,88.0,3.8,13.1,265.0,128.19,78.61
2018,11,11,8,45,643.5,91.5,3.95,13.55,307.5,167.24,107.65
2018,11,11,9,0,690.0,95.0,4.1,14.0,350.0,209.89,142.66
2018,11,11,9,15,715.5,100.0,4.05,14.55,387.5,252.22,179.62
2018,11,11,9,30,741.0,105.0,4.0,15.1,425.0,295.59,217.81
2018,11,11,9,45,760.0,108.5,3.9,15.65,457.5,336.28,253.78
2018,11,11,10,0,779.0,112.0,3.8,16.2,490.0,376.93,289.12
2018,11,11,10,15,798.0,113.5,3.6,16.6,517.5,415.41,322.1
2018,11,11,10,30,817.0,115.0,3.4,17.0,545.0,453.31,353.81
2018,11,11,10,45,829.5,115.5,3.2,17.4,564.0,487.93,382.19
2018,11,11,11,0,842.0,116.0,3.0,17.8,583.0,519.33,407.36
2018,11,11,11,15,847.5,116.0,2.85,18.05,593.5,545.02,427.92
2018,11,11,11,30,853.0,116.0,2.7,18.3,604.0,568.51,446.29
2018,11,11,11,45,855.5,116.5,2.55,18.6,607.0,588.51,461.48
2018,11,11,12,0,858.0,117.0,2.4,18.9,610.0,605.95,474.38
2018,11,11,12,15,858.0,115.5,2.35,19.1,604.5,617.28,483.13
2018,11,11,12,30,858.0,114.0,2.3,19.3,599.0,625.81,489.66
2018,11,11,12,45,855.0,111.5,2.25,19.5,585.5,628.68,491.94
2018,11,11,13,0,852.0,109.0,2.2,19.7,572.0,628.63,491.99
2018,11,11,13,15,842.5,107.5,2.15,19.8,551.0,622.84,487.88
2018,11,11,13,30,833.0,106.0,2.1,19.9,530.0,614.21,481.61
2018,11,11,13,45,805.0,104.5,2.1,20.0,496.5,593.42,466.4
2018,11,11,14,0,777.0,103.0,2.1,20.1,463.0,569.22,448.53
2018,11,11,14,15,754.0,99.5,2.05,20.1,427.5,543.73,429.44
2018,11,11,14,30,731.0,96.0,2.0,20.1,392.0,516.42,408.61
2018,11,11,14,45,702.5,90.5,1.95,20.1,352.5,482.46,382.33
2018,11,11,15,0,674.0,85.0,1.9,20.1,313.0,447.44,354.64
2018,11,11,15,15,647.5,78.5,1.9,20.1,274.0,411.54,325.63
2018,11,11,15,30,621.0,72.0,1.9,20.1,235.0,375.07,295.19
2018,11,11,15,45,558.5,64.0,1.6,19.35,189.5,321.48,250.72
2018,11,11,16,0,496.0,56.0,1.3,18.6,144.0,270.21,207.0
2018,11,11,16,15,399.0,45.0,1.3,18.2,102.5,206.59,153.07
2018,11,11,16,30,302.0,34.0,1.3,17.8,61.0,149.1,97.23
2018,11,11,16,45,172.0,20.0,1.35,17.4,33.5,77.14,0.0
2018,11,11,17,0,42.0,6.0,1.4,17.0,6.0,16.03,0.0
2018,11,11,17,15,21.0,3.0,1.4,16.75,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,6,45,54.0,8.0,4.2,9.95,10.0,0.0,0.0
2018,11,12,7,0,108.0,16.0,4.2,10.0,20.0,15.73,0.0
2018,11,12,7,15,200.0,30.0,4.25,10.5,50.5,23.48,11.67
2018,11,12,7,30,292.0,44.0,4.3,11.0,81.0,33.78,23.74
2018,11,12,7,45,402.5,55.0,4.35,11.55,128.0,42.29,31.95
2018,11,12,8,0,513.0,66.0,4.4,12.1,175.0,49.18,38.45
2018,11,12,8,15,563.0,73.5,4.35,12.5,218.0,81.48,48.38
2018,11,12,8,30,613.0,81.0,4.3,12.9,261.0,121.13,72.38
2018,11,12,8,45,645.0,88.0,4.25,13.3,301.5,161.98,103.31
2018,11,12,9,0,677.0,95.0,4.2,13.7,342.0,205.01,139.14
2018,11,12,9,15,699.5,100.0,4.05,14.25,378.0,245.96,174.95
2018,11,12,9,30,722.0,105.0,3.9,14.8,414.0,287.71,211.84
2018,11,12,9,45,736.5,110.0,3.75,15.35,445.0,327.53,247.14
2018,11,12,10,0,751.0,115.0,3.6,15.9,476.0,367.03,281.56
2018,11,12,10,15,765.5,117.0,3.4,16.4,501.0,403.17,312.58
2018,11,12,10,30,780.0,119.0,3.2,16.9,526.0,438.51,342.17
2018,11,12,10,45,791.0,120.5,2.95,17.45,545.0,470.79,368.44
2018,11,12,11,0,802.0,122.0,2.7,18.0,564.0,501.62,392.77
2018,11,12,11,15,809.0,123.0,2.55,18.45,575.5,528.32,413.66
2018,11,12,11,30,816.0,124.0,2.4,18.9,587.0,553.02,432.46
2018,11,12,11,45,819.5,123.5,2.2,19.35,590.0,572.16,446.45
2018,11,12,12,0,823.0,123.0,2.0,19.8,593.0,588.88,458.2
2018,11,12,12,15,817.5,124.0,1.85,20.1,587.0,599.44,465.5
2018,11,12,12,30,812.0,125.0,1.7,20.4,581.0,607.23,470.54
2018,11,12,12,45,801.0,125.0,1.5,20.7,566.5,608.0,469.96
2018,11,12,13,0,790.0,125.0,1.3,21.0,552.0,605.98,467.17
2018,11,12,13,15,780.5,122.5,1.15,21.1,531.0,599.55,461.81
2018,11,12,13,30,771.0,120.0,1.0,21.2,510.0,590.47,454.43
2018,11,12,13,45,743.5,118.0,0.85,21.3,477.5,568.88,437.82
2018,11,12,14,0,716.0,116.0,0.7,21.4,445.0,545.21,419.63
2018,11,12,14,15,673.0,112.5,0.6,21.35,403.5,509.45,393.12
2018,11,12,14,30,630.0,109.0,0.5,21.3,362.0,472.67,365.59
2018,11,12,14,45,603.5,102.5,0.45,21.2,325.5,440.78,341.75
2018,11,12,15,0,577.0,96.0,0.4,21.1,289.0,407.99,316.59
2018,11,12,15,15,554.5,87.0,0.4,21.1,252.5,373.86,289.96
2018,11,12,15,30,532.0,78.0,0.4,21.1,216.0,339.17,261.95
2018,11,12,15,45,481.5,68.5,0.5,20.3,175.5,291.87,224.47
2018,11,12,16,0,431.0,59.0,0.6,19.5,135.0,246.26,186.8
2018,11,12,16,15,338.0,46.5,0.7,19.05,95.0,186.03,136.55
2018,11,12,16,30,245.0,34.0,0.8,18.6,55.0,132.33,84.05
2018,11,12,16,45,138.0,19.5,0.85,18.2,30.0,57.19,0.0
2018,11,12,17,0,31.0,5.0,0.9,17.8,5.0,4.91,0.0
2018,11,12,17,15,15.5,2.5,0.9,17.55,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,4.5,5.0,2.35,11.75,5.0,0.0,0.0
2018,11,13,7,0,9.0,10.0,2.4,11.7,10.0,9.83,0.0
2018,11,13,7,15,4.5,24.0,2.4,11.9,24.0,22.8,10.35
2018,11,13,7,30,0.0,38.0,2.4,12.1,38.0,35.7,25.2
2018,11,13,7,45,2.5,54.5,2.4,12.3,55.0,50.53,39.09
2018,11,13,8,0,5.0,71.0,2.4,12.5,72.0,65.2,52.6
2018,11,13,8,15,38.5,91.0,2.45,12.75,102.0,82.24,63.61
2018,11,13,8,30,72.0,111.0,2.5,13.0,132.0,105.33,81.27
2018,11,13,8,45,41.5,118.0,2.55,13.25,130.5,112.71,88.47
2018,11,13,9,0,11.0,125.0,2.6,13.5,129.0,119.16,95.05
2018,11,13,9,15,6.0,127.5,2.6,13.85,129.5,121.8,97.2
2018,11,13,9,30,1.0,130.0,2.6,14.2,130.0,123.75,98.69
2018,11,13,9,45,2.0,130.0,2.6,14.55,130.5,124.67,99.12
2018,11,13,10,0,3.0,130.0,2.6,14.9,131.0,125.52,99.49
2018,11,13,10,15,23.0,168.5,2.6,15.3,180.0,169.45,134.98
2018,11,13,10,30,43.0,207.0,2.6,15.7,229.0,213.7,170.26
2018,11,13,10,45,96.0,220.5,2.55,16.05,272.5,252.41,200.82
2018,11,13,11,0,149.0,234.0,2.5,16.4,316.0,294.4,233.93
2018,11,13,11,15,226.5,236.0,2.35,16.6,362.5,340.58,270.35
2018,11,13,11,30,304.0,238.0,2.2,16.8,409.0,391.02,309.74
2018,11,13,11,45,204.0,232.0,2.1,17.0,347.0,337.66,267.65
2018,11,13,12,0,104.0,226.0,2.0,17.2,285.0,281.16,222.7
2018,11,13,12,15,68.0,220.0,1.85,17.2,258.5,255.04,201.94
2018,11,13,12,30,32.0,214.0,1.7,17.2,232.0,229.97,181.69
2018,11,13,12,45,124.5,222.0,1.55,17.25,289.0,297.23,236.13
2018,11,13,13,0,217.0,230.0,1.4,17.3,346.0,362.17,287.31
2018,11,13,13,15,131.5,216.5,1.3,17.25,286.0,299.62,237.59
2018,11,13,13,30,46.0,203.0,1.2,17.2,226.0,232.07,183.75
2018,11,13,13,45,259.5,166.5,1.15,17.2,286.0,328.23,263.16
2018,11,13,14,0,473.0,130.0,1.1,17.2,346.0,416.02,332.82
2018,11,13,14,15,359.5,139.0,1.05,17.05,296.0,358.02,286.52
2018,11,13,14,30,246.0,148.0,1.0,16.9,246.0,296.31,237.7
2018,11,13,14,45,156.5,136.5,0.95,16.7,196.5,228.4,183.55
2018,11,13,15,0,67.0,125.0,0.9,16.5,147.0,164.08,131.22
2018,11,13,15,15,40.5,105.5,0.9,16.5,118.5,129.77,103.1
2018,11,13,15,30,14.0,86.0,0.9,16.5,90.0,92.96,72.47
2018,11,13,15,45,7.0,68.0,1.0,16.1,70.0,71.34,54.32
2018,11,13,16,0,0.0,50.0,1.1,15.7,50.0,49.93,36.11
2018,11,13,16,15,0.0,36.0,1.1,15.55,36.0,35.78,23.69
2018,11,13,16,30,0.0,22.0,1.1,15.4,22.0,21.25,9.59
2018,11,13,16,45,7.5,12.5,1.1,15.2,12.5,14.33,0.0
2018,11,13,17,0,15.0,3.0,1.1,15.0,3.0,2.95,0.0
2018,11,13,17,15,7.5,1.5,1.1,14.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,6,45,43.5,6.5,2.3,10.35,8.0,0.0,0.0
2018,11,14,7,0,87.0,13.0,2.3,10.3,16.0,12.78,0.0
2018,11,14,7,15,175.5,27.5,2.4,10.7,44.5,21.55,8.62
2018,11,14,7,30,264.0,42.0,2.5,11.1,73.0,32.35,22.31
2018,11,14,7,45,377.5,52.5,2.6,11.45,118.5,40.44,30.25
2018,11,14,8,0,491.0,63.0,2.7,11.8,164.0,46.94,36.46
2018,11,14,8,15,544.5,71.0,2.75,12.2,207.0,74.68,44.81
2018,11,14,8,30,598.0,79.0,2.8,12.6,250.0,113.79,67.5
2018,11,14,8,45,630.0,86.5,2.85,12.95,290.5,154.1,97.38
2018,11,14,9,0,662.0,94.0,2.9,13.3,331.0,196.61,132.34
2018,11,14,9,15,684.5,100.0,2.9,13.75,367.0,237.58,167.97
2018,11,14,9,30,707.0,106.0,2.9,14.2,403.0,279.39,204.8
2018,11,14,9,45,720.0,111.0,2.85,14.65,433.0,317.99,239.15
2018,11,14,10,0,733.0,116.0,2.8,15.1,463.0,356.2,272.64
2018,11,14,10,15,745.0,119.5,2.75,15.6,487.5,392.01,303.53
2018,11,14,10,30,757.0,123.0,2.7,16.1,512.0,426.94,332.98
2018,11,14,10,45,763.5,126.0,2.65,16.6,529.5,457.87,358.66
2018,11,14,11,0,770.0,129.0,2.6,17.1,547.0,487.21,382.44
2018,11,14,11,15,774.5,130.0,2.5,17.5,557.0,511.85,402.11
2018,11,14,11,30,779.0,131.0,2.4,17.9,567.0,534.48,419.77
2018,11,14,11,45,779.0,131.5,2.35,18.25,569.0,552.07,433.47
2018,11,14,12,0,779.0,132.0,2.3,18.6,571.0,567.25,445.09
2018,11,14,12,15,769.5,133.5,2.25,18.8,564.0,575.6,451.6
2018,11,14,12,30,760.0,135.0,2.2,19.0,557.0,581.25,455.96
2018,11,14,12,45,744.0,136.0,2.15,19.25,541.0,579.96,454.96
2018,11,14,13,0,728.0,137.0,2.1,19.5,525.0,576.03,451.93
2018,11,14,13,15,713.0,135.5,2.05,19.55,503.5,567.6,445.88
2018,11,14,13,30,698.0,134.0,2.0,19.6,482.0,556.76,437.96
2018,11,14,13,45,675.5,132.0,2.0,19.65,454.0,538.81,424.82
2018,11,14,14,0,653.0,130.0,2.0,19.7,426.0,518.88,410.01
2018,11,14,14,15,626.0,125.5,2.0,19.6,392.0,492.11,390.05
2018,11,14,14,30,599.0,121.0,2.0,19.5,358.0,463.93,368.66
2018,11,14,14,45,562.0,114.5,1.95,19.35,319.5,425.74,339.08
2018,11,14,15,0,525.0,108.0,1.9,19.2,281.0,389.36,310.27
2018,11,14,15,15,481.5,98.0,1.9,19.2,240.0,346.19,275.43
2018,11,14,15,30,438.0,88.0,1.9,19.2,199.0,303.93,240.47
2018,11,14,15,45,375.0,75.5,1.75,18.15,157.5,252.11,197.85
2018,11,14,16,0,312.0,63.0,1.6,17.1,116.0,203.39,156.79
2018,11,14,16,15,230.5,46.5,1.7,16.65,79.0,147.19,108.93
2018,11,14,16,30,149.0,30.0,1.8,16.2,42.0,94.87,57.15
2018,11,14,16,45,81.5,16.5,1.85,15.75,22.5,38.24,0.0
2018,11,14,17,0,14.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.0,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,44.0,10.0,2.7,10.2,11.0,9.83,0.0
2018,11,15,7,15,115.0,26.0,2.7,10.55,37.0,20.36,6.74
2018,11,15,7,30,186.0,42.0,2.7,10.9,63.0,32.44,22.27
2018,11,15,7,45,240.5,55.0,2.75,11.3,95.5,41.57,31.22
2018,11,15,8,0,295.0,68.0,2.8,11.7,128.0,50.34,39.47
2018,11,15,8,15,347.5,80.0,2.9,12.05,166.5,73.13,48.97
2018,11,15,8,30,400.0,92.0,3.0,12.4,205.0,106.32,69.44
2018,11,15,8,45,371.5,109.0,3.05,12.75,226.0,137.91,95.31
2018,11,15,9,0,343.0,126.0,3.1,13.1,247.0,166.63,120.86
2018,11,15,9,15,407.0,129.5,3.0,13.45,288.0,200.81,148.01
2018,11,15,9,30,471.0,133.0,2.9,13.8,329.0,239.71,179.86
2018,11,15,9,45,511.5,141.5,2.85,14.2,369.0,280.4,214.13
2018,11,15,10,0,552.0,150.0,2.8,14.6,409.0,323.29,249.99
2018,11,15,10,15,577.0,158.0,2.75,15.05,441.0,361.8,282.19
2018,11,15,10,30,602.0,166.0,2.7,15.5,473.0,400.77,314.2
2018,11,15,10,45,599.5,166.0,2.6,15.95,480.5,420.39,330.82
2018,11,15,11,0,597.0,166.0,2.5,16.4,488.0,438.24,345.65
2018,11,15,11,15,583.5,167.0,2.45,16.7,486.5,449.82,355.54
2018,11,15,11,30,570.0,168.0,2.4,17.0,485.0,459.07,363.33
2018,11,15,11,45,553.5,173.0,2.35,17.35,482.0,468.36,370.71
2018,11,15,12,0,537.0,178.0,2.3,17.7,479.0,475.43,376.15
2018,11,15,12,15,547.5,176.0,2.3,17.85,480.0,488.59,386.73
2018,11,15,12,30,558.0,174.0,2.3,18.0,481.0,500.18,395.98
2018,11,15,12,45,568.5,164.5,2.3,18.2,471.0,502.43,398.18
2018,11,15,13,0,579.0,155.0,2.3,18.4,461.0,502.7,398.88
2018,11,15,13,15,569.0,162.5,2.3,18.5,454.0,506.64,401.9
2018,11,15,13,30,559.0,170.0,2.3,18.6,447.0,508.8,403.47
2018,11,15,13,45,541.0,165.0,2.3,18.65,421.0,491.6,390.62
2018,11,15,14,0,523.0,160.0,2.3,18.7,395.0,472.82,376.5
2018,11,15,14,15,503.5,152.5,2.25,18.65,365.0,449.19,358.49
2018,11,15,14,30,484.0,145.0,2.2,18.6,335.0,424.42,339.3
2018,11,15,14,45,449.5,135.0,2.15,18.5,297.5,388.29,310.96
2018,11,15,15,0,415.0,125.0,2.1,18.4,260.0,352.11,282.08
2018,11,15,15,15,376.0,112.0,2.1,18.4,221.5,310.84,248.55
2018,11,15,15,30,337.0,99.0,2.1,18.4,183.0,270.46,215.01
2018,11,15,15,45,283.5,82.0,1.9,17.45,143.5,220.93,174.02
2018,11,15,16,0,230.0,65.0,1.7,16.5,104.0,168.73,130.17
2018,11,15,16,15,162.0,46.5,1.75,16.15,69.5,117.67,86.56
2018,11,15,16,30,94.0,28.0,1.8,15.8,35.0,68.79,39.02
2018,11,15,16,45,51.5,15.0,1.8,15.45,18.5,28.53,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.85,14.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.85,9.7,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.8,9.7,11.0,9.83,0.0
2018,11,16,7,15,132.5,26.0,2.85,10.1,38.5,20.45,5.41
2018,11,16,7,30,216.0,42.0,2.9,10.5,66.0,32.58,22.28
2018,11,16,7,45,263.0,57.0,2.9,10.95,99.5,43.37,32.8
2018,11,16,8,0,310.0,72.0,2.9,11.4,133.0,53.74,42.51
2018,11,16,8,15,386.0,83.0,2.9,11.75,178.0,75.5,50.81
2018,11,16,8,30,462.0,94.0,2.9,12.1,223.0,111.43,71.7
2018,11,16,8,45,504.0,102.5,2.9,12.5,262.5,147.61,97.74
2018,11,16,9,0,546.0,111.0,2.9,12.9,302.0,186.98,129.13
2018,11,16,9,15,570.0,118.5,2.85,13.35,336.5,224.54,161.22
2018,11,16,9,30,594.0,126.0,2.8,13.8,371.0,264.02,195.42
2018,11,16,9,45,609.0,132.5,2.7,14.3,400.5,300.0,226.93
2018,11,16,10,0,624.0,139.0,2.6,14.8,430.0,336.01,258.05
2018,11,16,10,15,640.0,143.0,2.45,15.25,454.5,369.87,286.84
2018,11,16,10,30,656.0,147.0,2.3,15.7,479.0,403.4,314.71
2018,11,16,10,45,667.5,148.5,2.2,16.15,496.5,432.03,338.29
2018,11,16,11,0,679.0,150.0,2.1,16.6,514.0,459.62,360.49
2018,11,16,11,15,686.0,151.0,1.95,16.9,524.5,483.29,379.23
2018,11,16,11,30,693.0,152.0,1.8,17.2,535.0,505.34,396.23
2018,11,16,11,45,696.0,151.5,1.7,17.5,537.5,522.03,409.01
2018,11,16,12,0,699.0,151.0,1.6,17.8,540.0,536.66,419.97
2018,11,16,12,15,703.0,148.0,1.5,18.0,536.0,547.22,427.86
2018,11,16,12,30,707.0,145.0,1.4,18.2,532.0,555.55,433.91
2018,11,16,12,45,709.0,140.5,1.35,18.45,521.0,558.89,436.4
2018,11,16,13,0,711.0,136.0,1.3,18.7,510.0,559.81,437.03
2018,11,16,13,15,700.5,133.5,1.2,18.8,490.0,553.09,431.8
2018,11,16,13,30,690.0,131.0,1.1,18.9,470.0,544.01,424.75
2018,11,16,13,45,675.0,126.5,1.0,19.05,443.5,528.0,412.46
2018,11,16,14,0,660.0,122.0,0.9,19.2,417.0,509.89,398.49
2018,11,16,14,15,637.5,117.0,0.8,19.15,384.5,485.23,379.75
2018,11,16,14,30,615.0,112.0,0.7,19.1,352.0,459.02,359.58
2018,11,16,14,45,584.5,105.5,0.6,19.05,315.0,425.85,333.81
2018,11,16,15,0,554.0,99.0,0.5,19.0,278.0,391.95,307.0
2018,11,16,15,15,509.0,90.5,0.5,19.0,237.5,347.53,272.08
2018,11,16,15,30,464.0,82.0,0.5,19.0,197.0,305.83,238.34
2018,11,16,15,45,403.0,70.5,0.5,18.35,156.0,255.56,197.57
2018,11,16,16,0,342.0,59.0,0.5,17.7,115.0,208.22,158.05
2018,11,16,16,15,257.5,44.5,0.6,17.35,79.0,152.84,111.26
2018,11,16,16,30,173.0,30.0,0.7,17.0,43.0,100.41,55.99
2018,11,16,16,45,95.0,16.5,0.75,16.65,23.0,41.42,0.0
2018,11,16,17,0,17.0,3.0,0.8,16.3,3.0,0.0,0.0
2018,11,16,17,15,8.5,1.5,0.85,16.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.5,10.5,12.0,10.81,0.0
2018,11,17,7,15,147.5,26.0,1.5,10.8,39.5,20.55,3.66
2018,11,17,7,30,240.0,41.0,1.5,11.1,67.0,31.87,21.47
2018,11,17,7,45,317.0,54.0,1.45,11.35,105.5,41.07,30.69
2018,11,17,8,0,394.0,67.0,1.4,11.6,144.0,49.92,39.06
2018,11,17,8,15,307.0,84.5,1.35,11.9,153.0,73.11,50.97
2018,11,17,8,30,220.0,102.0,1.3,12.2,162.0,101.37,72.64
2018,11,17,8,45,154.5,118.5,1.2,12.5,164.0,122.73,92.05
2018,11,17,9,0,89.0,135.0,1.1,12.8,166.0,137.34,106.92
2018,11,17,9,15,80.0,147.5,1.05,13.25,177.5,151.87,119.28
2018,11,17,9,30,71.0,160.0,1.0,13.7,189.0,165.49,130.73
2018,11,17,9,45,89.5,179.5,0.95,14.1,219.0,192.39,152.05
2018,11,17,10,0,108.0,199.0,0.9,14.5,249.0,219.31,173.22
2018,11,17,10,15,152.0,207.5,0.85,14.75,282.0,248.97,196.2
2018,11,17,10,30,196.0,216.0,0.8,15.0,315.0,281.32,221.32
2018,11,17,10,45,460.5,169.5,0.8,15.25,412.0,359.39,281.13
2018,11,17,11,0,725.0,123.0,0.8,15.5,509.0,452.14,351.76
2018,11,17,11,15,783.5,110.0,0.85,15.65,534.0,488.91,380.5
2018,11,17,11,30,842.0,97.0,0.9,15.8,559.0,524.7,408.75
2018,11,17,11,45,842.5,97.0,0.95,15.95,561.0,542.75,423.42
2018,11,17,12,0,843.0,97.0,1.0,16.1,563.0,558.22,436.07
2018,11,17,12,15,820.5,104.0,1.1,16.15,554.0,565.42,442.78
2018,11,17,12,30,798.0,111.0,1.2,16.2,545.0,569.51,447.05
2018,11,17,12,45,764.5,119.0,1.25,16.2,527.0,566.05,445.24
2018,11,17,13,0,731.0,127.0,1.3,16.2,509.0,559.52,441.07
2018,11,17,13,15,722.0,124.5,1.4,16.15,489.5,553.68,438.02
2018,11,17,13,30,713.0,122.0,1.5,16.1,470.0,545.41,432.96
2018,11,17,13,45,700.0,117.5,1.6,16.05,443.5,530.42,422.68
2018,11,17,14,0,687.0,113.0,1.7,16.0,417.0,513.24,410.48
2018,11,17,14,15,666.0,108.5,1.75,15.85,385.0,489.67,392.96
2018,11,17,14,30,645.0,104.0,1.8,15.7,353.0,464.45,373.77
2018,11,17,14,45,616.5,97.5,1.9,15.55,316.0,431.89,348.49
2018,11,17,15,0,588.0,91.0,2.0,15.4,279.0,398.46,321.79
2018,11,17,15,15,543.0,83.5,2.0,15.4,238.5,355.78,286.57
2018,11,17,15,30,498.0,76.0,2.0,15.4,198.0,313.69,250.95
2018,11,17,15,45,432.0,66.0,2.05,14.7,157.0,260.91,206.6
2018,11,17,16,0,366.0,56.0,2.1,14.0,116.0,212.67,164.91
2018,11,17,16,15,276.0,43.0,2.0,13.55,80.0,156.64,115.85
2018,11,17,16,30,186.0,30.0,1.9,13.1,44.0,103.46,56.29
2018,11,17,16,45,99.0,16.0,1.8,12.65,23.0,41.77,0.0
2018,11,17,17,0,12.0,2.0,1.7,12.2,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.65,12.1,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
