Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,10.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,10.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,10.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,10.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,6,45,36.5,5.5,0.4,10.55,6.0,0.0,0.0
2018,11,18,7,0,73.0,11.0,0.5,10.5,12.0,10.81,0.0
2018,11,18,7,15,178.0,24.0,0.65,10.65,39.5,18.94,0.85
2018,11,18,7,30,283.0,37.0,0.8,10.8,67.0,28.64,18.62
2018,11,18,7,45,374.5,48.0,0.95,10.95,107.5,37.19,27.28
2018,11,18,8,0,466.0,59.0,1.1,11.1,148.0,44.34,34.14
2018,11,18,8,15,496.0,67.5,1.3,11.3,183.5,63.03,39.73
2018,11,18,8,30,526.0,76.0,1.5,11.5,219.0,97.74,58.53
2018,11,18,8,45,550.0,84.0,1.65,11.7,254.0,133.63,84.26
2018,11,18,9,0,574.0,92.0,1.8,11.9,289.0,171.1,114.72
2018,11,18,9,15,614.0,96.5,1.9,12.3,327.5,210.03,147.44
2018,11,18,9,30,654.0,101.0,2.0,12.7,366.0,251.42,183.06
2018,11,18,9,45,644.5,110.0,2.05,13.05,388.0,284.8,213.8
2018,11,18,10,0,635.0,119.0,2.1,13.4,410.0,316.26,242.44
2018,11,18,10,15,593.0,134.0,2.05,13.75,417.0,339.65,264.3
2018,11,18,10,30,551.0,149.0,2.0,14.1,424.0,358.04,281.26
2018,11,18,10,45,547.5,155.5,1.9,14.5,437.0,381.62,301.1
2018,11,18,11,0,544.0,162.0,1.8,14.9,450.0,403.64,319.13
2018,11,18,11,15,493.5,181.0,1.7,15.2,446.0,413.48,327.26
2018,11,18,11,30,443.0,200.0,1.6,15.5,442.0,419.77,332.16
2018,11,18,11,45,458.5,197.0,1.5,15.8,448.5,435.99,344.79
2018,11,18,12,0,474.0,194.0,1.4,16.1,455.0,451.27,356.43
2018,11,18,12,15,474.5,191.5,1.35,16.3,450.5,457.67,361.44
2018,11,18,12,30,475.0,189.0,1.3,16.5,446.0,462.49,365.2
2018,11,18,12,45,458.5,188.0,1.3,16.7,431.5,457.56,361.62
2018,11,18,13,0,442.0,187.0,1.3,16.9,417.0,450.9,356.73
2018,11,18,13,15,454.0,176.0,1.3,16.95,404.0,448.73,355.76
2018,11,18,13,30,466.0,165.0,1.3,17.0,391.0,444.79,353.35
2018,11,18,13,45,480.5,151.5,1.35,17.05,373.5,437.76,348.77
2018,11,18,14,0,495.0,138.0,1.4,17.1,356.0,428.65,342.44
2018,11,18,14,15,490.0,127.5,1.5,16.95,329.5,410.06,328.84
2018,11,18,14,30,485.0,117.0,1.6,16.8,303.0,389.89,313.66
2018,11,18,14,45,470.0,106.0,1.7,16.65,271.5,362.63,292.4
2018,11,18,15,0,455.0,95.0,1.8,16.5,240.0,334.41,269.77
2018,11,18,15,15,419.5,85.5,1.8,16.5,204.5,297.75,239.36
2018,11,18,15,30,384.0,76.0,1.8,16.5,169.0,261.74,208.78
2018,11,18,15,45,338.0,65.0,2.05,15.75,135.0,220.81,174.25
2018,11,18,16,0,292.0,54.0,2.3,15.0,101.0,182.01,140.47
2018,11,18,16,15,224.5,41.0,2.25,14.55,70.0,136.27,99.91
2018,11,18,16,30,157.0,28.0,2.2,14.1,39.0,91.32,46.59
2018,11,18,16,45,83.5,15.0,2.2,13.65,20.5,36.53,0.0
2018,11,18,17,0,10.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,13.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.5,1.7,11.1,3.5,0.0,0.0
2018,11,19,7,0,12.0,7.0,1.7,11.1,7.0,6.88,0.0
2018,11,19,7,15,29.5,20.5,1.8,11.45,23.0,18.24,0.0
2018,11,19,7,30,47.0,34.0,1.9,11.8,39.0,29.75,19.2
2018,11,19,7,45,54.5,49.5,2.0,12.15,58.0,42.52,31.72
2018,11,19,8,0,62.0,65.0,2.1,12.5,77.0,55.0,43.31
2018,11,19,8,15,111.0,82.0,2.1,12.75,109.5,71.74,53.85
2018,11,19,8,30,160.0,99.0,2.1,13.0,142.0,96.36,70.76
2018,11,19,8,45,216.5,113.0,2.05,13.3,181.0,120.96,87.77
2018,11,19,9,0,273.0,127.0,2.0,13.6,220.0,153.84,112.58
2018,11,19,9,15,355.5,130.0,2.0,14.0,264.5,184.76,135.61
2018,11,19,9,30,438.0,133.0,2.0,14.4,309.0,224.68,167.04
2018,11,19,9,45,409.0,150.0,2.0,14.75,324.5,251.24,191.38
2018,11,19,10,0,380.0,167.0,2.0,15.1,340.0,274.98,212.82
2018,11,19,10,15,423.5,168.0,1.95,15.45,370.5,307.33,239.3
2018,11,19,10,30,467.0,169.0,1.9,15.8,401.0,341.66,267.16
2018,11,19,10,45,454.5,179.5,1.85,16.15,411.5,362.8,284.81
2018,11,19,11,0,442.0,190.0,1.8,16.5,422.0,382.16,300.63
2018,11,19,11,15,354.0,211.5,1.8,16.7,399.5,373.39,294.53
2018,11,19,11,30,266.0,233.0,1.8,16.9,377.0,360.22,284.51
2018,11,19,11,45,241.5,237.5,1.8,17.15,369.0,359.38,284.01
2018,11,19,12,0,217.0,242.0,1.8,17.4,361.0,354.79,280.43
2018,11,19,12,15,172.5,241.0,1.8,17.5,335.0,334.19,264.37
2018,11,19,12,30,128.0,240.0,1.8,17.6,309.0,312.0,246.91
2018,11,19,12,45,81.5,211.0,1.75,17.75,254.5,255.64,202.53
2018,11,19,13,0,35.0,182.0,1.7,17.9,200.0,201.07,158.94
2018,11,19,13,15,66.0,193.5,1.65,17.9,226.0,231.62,184.04
2018,11,19,13,30,97.0,205.0,1.6,17.9,252.0,262.41,208.88
2018,11,19,13,45,132.5,193.5,1.55,17.95,253.5,275.82,220.0
2018,11,19,14,0,168.0,182.0,1.5,18.0,255.0,283.69,226.76
2018,11,19,14,15,192.0,168.5,1.45,17.9,246.0,281.79,225.74
2018,11,19,14,30,216.0,155.0,1.4,17.8,237.0,283.91,227.71
2018,11,19,14,45,204.0,138.5,1.3,17.75,210.0,257.6,206.61
2018,11,19,15,0,192.0,122.0,1.2,17.7,183.0,230.96,185.04
2018,11,19,15,15,174.0,106.5,1.2,17.7,156.0,202.55,161.69
2018,11,19,15,30,156.0,91.0,1.2,17.7,129.0,169.13,133.83
2018,11,19,15,45,129.0,74.5,1.05,17.35,101.5,136.84,106.55
2018,11,19,16,0,102.0,58.0,0.9,17.0,74.0,105.77,79.93
2018,11,19,16,15,74.5,42.0,0.8,16.9,51.5,76.58,54.21
2018,11,19,16,30,47.0,26.0,0.7,16.8,29.0,46.51,20.01
2018,11,19,16,45,29.0,14.0,0.65,16.65,15.5,21.26,0.0
2018,11,19,17,0,11.0,2.0,0.6,16.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.5,16.4,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,6,45,37.5,4.5,0.9,11.9,5.0,0.0,0.0
2018,11,20,7,0,75.0,9.0,0.8,11.9,10.0,8.85,0.0
2018,11,20,7,15,207.5,21.0,0.8,12.15,38.5,17.08,0.0
2018,11,20,7,30,340.0,33.0,0.8,12.4,67.0,26.2,16.0
2018,11,20,7,45,427.5,41.5,0.75,12.65,106.0,31.4,21.92
2018,11,20,8,0,515.0,50.0,0.7,12.9,145.0,36.44,26.84
2018,11,20,8,15,571.0,56.5,0.7,13.25,186.5,51.13,30.32
2018,11,20,8,30,627.0,63.0,0.7,13.6,228.0,89.09,48.1
2018,11,20,8,45,609.0,74.5,0.7,13.9,256.0,127.84,76.25
2018,11,20,9,0,591.0,86.0,0.7,14.2,284.0,164.32,106.77
2018,11,20,9,15,664.5,84.0,0.8,14.6,330.0,204.45,138.49
2018,11,20,9,30,738.0,82.0,0.9,15.0,376.0,249.76,175.71
2018,11,20,9,45,754.5,85.0,1.05,15.4,406.0,290.34,211.47
2018,11,20,10,0,771.0,88.0,1.2,15.8,436.0,328.29,244.89
2018,11,20,10,15,728.0,101.0,1.35,16.1,443.5,352.26,268.01
2018,11,20,10,30,685.0,114.0,1.5,16.4,451.0,373.77,288.3
2018,11,20,10,45,683.5,117.0,1.6,16.65,463.5,398.87,310.19
2018,11,20,11,0,682.0,120.0,1.7,16.9,476.0,422.14,330.12
2018,11,20,11,15,689.0,122.0,1.85,17.05,487.5,446.53,350.74
2018,11,20,11,30,696.0,124.0,2.0,17.2,499.0,469.32,369.79
2018,11,20,11,45,665.5,132.0,2.15,17.4,492.0,477.01,376.89
2018,11,20,12,0,635.0,140.0,2.3,17.6,485.0,481.66,381.44
2018,11,20,12,15,674.5,127.0,2.35,17.7,490.5,500.56,397.09
2018,11,20,12,30,714.0,114.0,2.4,17.8,496.0,517.9,411.37
2018,11,20,12,45,673.0,123.0,2.45,17.85,476.0,510.83,406.34
2018,11,20,13,0,632.0,132.0,2.5,17.9,456.0,501.16,399.28
2018,11,20,13,15,582.5,138.0,2.4,17.9,428.0,481.31,384.0
2018,11,20,13,30,533.0,144.0,2.3,17.9,400.0,457.42,365.54
2018,11,20,13,45,534.5,135.0,2.25,17.9,379.5,447.21,358.1
2018,11,20,14,0,536.0,126.0,2.2,17.9,359.0,435.07,348.93
2018,11,20,14,15,512.5,119.0,2.1,17.85,328.0,409.84,329.19
2018,11,20,14,30,489.0,112.0,2.0,17.8,297.0,383.56,308.38
2018,11,20,14,45,545.5,92.0,1.95,17.75,278.5,384.91,309.24
2018,11,20,15,0,602.0,72.0,1.9,17.7,260.0,379.37,303.88
2018,11,20,15,15,524.5,70.0,1.9,17.7,217.0,328.24,261.92
2018,11,20,15,30,447.0,68.0,1.9,17.7,174.0,279.38,221.2
2018,11,20,15,45,388.5,58.0,1.6,17.25,137.0,232.54,181.4
2018,11,20,16,0,330.0,48.0,1.3,16.8,100.0,187.14,142.12
2018,11,20,16,15,261.5,37.0,1.2,16.65,69.5,142.45,102.21
2018,11,20,16,30,193.0,26.0,1.1,16.5,39.0,97.81,43.34
2018,11,20,16,45,106.5,14.5,1.05,16.3,20.5,41.59,0.0
2018,11,20,17,0,20.0,3.0,1.0,16.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.05,16.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,4.9,15.15,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.0,15.2,2.0,1.97,0.0
2018,11,21,7,15,4.5,3.5,5.1,15.35,3.5,3.42,0.0
2018,11,21,7,30,0.0,5.0,5.2,15.5,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.0,5.3,15.6,6.0,5.78,0.0
2018,11,21,8,0,0.0,7.0,5.4,15.7,7.0,6.74,0.28
2018,11,21,8,15,0.0,11.0,5.45,15.8,11.0,10.6,3.33
2018,11,21,8,30,0.0,15.0,5.5,15.9,15.0,14.46,6.65
2018,11,21,8,45,0.0,16.0,5.55,16.05,16.0,15.43,7.49
2018,11,21,9,0,0.0,17.0,5.6,16.2,17.0,16.4,8.3
2018,11,21,9,15,6.0,48.5,5.85,16.35,51.0,48.03,34.82
2018,11,21,9,30,12.0,80.0,6.1,16.5,85.0,80.04,61.46
2018,11,21,9,45,14.5,118.0,6.35,16.7,124.5,116.72,91.85
2018,11,21,10,0,17.0,156.0,6.6,16.9,164.0,153.45,122.0
2018,11,21,10,15,19.5,141.5,6.75,17.0,151.0,142.16,112.52
2018,11,21,10,30,22.0,127.0,6.9,17.1,138.0,130.04,102.45
2018,11,21,10,45,12.5,108.5,7.05,17.15,115.0,109.88,85.85
2018,11,21,11,0,3.0,90.0,7.2,17.2,92.0,88.37,68.03
2018,11,21,11,15,12.5,134.5,7.2,17.25,141.5,135.65,106.99
2018,11,21,11,30,22.0,179.0,7.2,17.3,191.0,183.53,146.12
2018,11,21,11,45,17.0,153.5,7.2,17.3,162.5,157.15,124.54
2018,11,21,12,0,12.0,128.0,7.2,17.3,134.0,130.26,102.51
2018,11,21,12,15,6.0,87.0,7.1,17.3,90.0,87.41,67.18
2018,11,21,12,30,0.0,46.0,7.0,17.3,46.0,44.45,31.49
2018,11,21,12,45,0.0,44.0,6.85,17.3,44.0,42.52,29.9
2018,11,21,13,0,0.0,42.0,6.7,17.3,42.0,40.58,28.32
2018,11,21,13,15,0.0,40.5,6.55,17.25,40.5,39.13,27.15
2018,11,21,13,30,0.0,39.0,6.4,17.2,39.0,37.67,25.98
2018,11,21,13,45,0.0,61.0,6.2,17.15,61.0,58.96,43.86
2018,11,21,14,0,0.0,83.0,6.0,17.1,83.0,80.37,61.83
2018,11,21,14,15,1.5,82.0,5.75,17.0,82.5,80.28,61.9
2018,11,21,14,30,3.0,81.0,5.5,16.9,82.0,80.2,61.98
2018,11,21,14,45,3.0,65.0,5.25,16.85,66.0,64.32,48.74
2018,11,21,15,0,3.0,49.0,5.0,16.8,50.0,48.76,35.67
2018,11,21,15,15,1.5,38.0,5.0,16.8,38.5,37.36,26.02
2018,11,21,15,30,0.0,27.0,5.0,16.8,27.0,26.05,16.38
2018,11,21,15,45,10.0,22.0,4.3,16.45,23.5,25.34,15.61
2018,11,21,16,0,20.0,17.0,3.6,16.1,20.0,25.33,15.17
2018,11,21,16,15,16.5,11.5,3.25,15.75,13.5,17.72,8.29
2018,11,21,16,30,13.0,6.0,2.9,15.4,7.0,10.07,0.0
2018,11,21,16,45,13.0,3.5,2.6,15.0,4.0,6.75,0.0
2018,11,21,17,0,13.0,1.0,2.3,14.6,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,2.15,14.5,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.0,2.85,12.95,4.5,0.0,0.0
2018,11,22,7,0,81.0,8.0,2.8,13.0,9.0,7.86,0.0
2018,11,22,7,15,229.5,19.0,2.8,13.45,37.0,15.44,0.0
2018,11,22,7,30,378.0,30.0,2.8,13.9,65.0,23.67,13.22
2018,11,22,7,45,473.0,36.5,2.85,14.3,104.5,27.15,17.9
2018,11,22,8,0,568.0,43.0,2.9,14.7,144.0,30.62,21.38
2018,11,22,8,15,524.0,55.0,3.0,14.85,167.0,45.49,28.41
2018,11,22,8,30,480.0,67.0,3.1,15.0,190.0,79.81,46.17
2018,11,22,8,45,506.5,78.0,3.15,15.2,227.0,116.14,71.06
2018,11,22,9,0,533.0,89.0,3.2,15.4,264.0,154.37,101.09
2018,11,22,9,15,644.0,80.5,3.3,15.5,316.0,192.76,129.94
2018,11,22,9,30,755.0,72.0,3.4,15.6,368.0,241.72,169.36
2018,11,22,9,45,800.5,68.5,3.45,15.75,404.5,282.26,205.08
2018,11,22,10,0,846.0,65.0,3.5,15.9,441.0,326.93,244.26
2018,11,22,10,15,859.0,66.0,3.6,16.0,465.5,363.42,277.38
2018,11,22,10,30,872.0,67.0,3.7,16.1,490.0,398.75,309.03
2018,11,22,10,45,881.0,67.5,3.85,16.2,508.0,430.59,337.44
2018,11,22,11,0,890.0,68.0,4.0,16.3,526.0,460.63,363.87
2018,11,22,11,15,894.0,68.0,4.15,16.35,536.0,485.87,386.16
2018,11,22,11,30,898.0,68.0,4.3,16.4,546.0,508.74,406.31
2018,11,22,11,45,899.0,68.0,4.5,16.5,548.5,527.59,423.06
2018,11,22,12,0,900.0,68.0,4.7,16.6,551.0,543.75,437.42
2018,11,22,12,15,896.0,69.0,4.85,16.6,546.0,555.49,448.14
2018,11,22,12,30,892.0,70.0,5.0,16.6,541.0,564.33,456.39
2018,11,22,12,45,883.5,70.0,5.15,16.65,527.5,566.71,459.39
2018,11,22,13,0,875.0,70.0,5.3,16.7,514.0,566.16,459.94
2018,11,22,13,15,866.0,68.5,5.45,16.65,494.0,560.84,456.81
2018,11,22,13,30,857.0,67.0,5.6,16.6,474.0,552.72,451.27
2018,11,22,13,45,843.0,65.5,5.7,16.55,447.0,539.14,441.08
2018,11,22,14,0,829.0,64.0,5.8,16.5,420.0,523.07,428.63
2018,11,22,14,15,794.0,64.5,5.85,16.4,384.5,498.08,408.6
2018,11,22,14,30,759.0,65.0,5.9,16.3,349.0,469.41,385.25
2018,11,22,14,45,652.5,73.5,5.95,16.2,299.5,414.57,340.08
2018,11,22,15,0,546.0,82.0,6.0,16.1,250.0,360.58,295.04
2018,11,22,15,15,395.5,83.0,6.0,16.1,195.5,279.71,227.55
2018,11,22,15,30,245.0,84.0,6.0,16.1,141.0,202.63,162.84
2018,11,22,15,45,329.0,63.0,5.9,15.75,123.0,211.72,167.57
2018,11,22,16,0,413.0,42.0,5.8,15.4,105.0,210.23,161.36
2018,11,22,16,15,327.0,33.5,5.7,15.2,73.0,159.45,114.75
2018,11,22,16,30,241.0,25.0,5.6,15.0,41.0,108.48,41.21
2018,11,22,16,45,130.5,14.0,5.55,14.8,21.5,46.78,0.0
2018,11,22,17,0,20.0,3.0,5.5,14.6,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.65,14.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.2,14.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.45,14.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.15,14.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.05,14.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,14.75,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,14.8,1.0,0.98,0.0
2018,11,23,7,15,0.0,7.0,2.75,14.95,7.0,6.75,0.0
2018,11,23,7,30,0.0,13.0,2.9,15.1,13.0,12.54,4.12
2018,11,23,7,45,0.5,23.0,3.05,15.25,23.0,22.2,13.5
2018,11,23,8,0,1.0,33.0,3.2,15.4,33.0,31.86,22.38
2018,11,23,8,15,1.5,42.0,3.4,15.5,42.5,40.58,30.35
2018,11,23,8,30,2.0,51.0,3.6,15.6,52.0,49.39,36.24
2018,11,23,8,45,1.0,32.0,3.8,15.75,32.5,30.99,20.71
2018,11,23,9,0,0.0,13.0,4.0,15.9,13.0,12.54,5.04
2018,11,23,9,15,0.0,25.0,4.1,16.0,25.0,24.13,14.88
2018,11,23,9,30,0.0,37.0,4.2,16.1,37.0,35.73,24.67
2018,11,23,9,45,0.0,64.5,4.3,16.15,64.5,62.34,47.02
2018,11,23,10,0,0.0,92.0,4.4,16.2,92.0,88.69,68.94
2018,11,23,10,15,0.0,71.0,4.6,16.3,71.0,68.64,52.07
2018,11,23,10,30,0.0,50.0,4.8,16.4,50.0,48.31,34.99
2018,11,23,10,45,0.0,47.5,4.95,16.5,47.5,45.9,32.91
2018,11,23,11,0,0.0,45.0,5.1,16.6,45.0,43.48,30.84
2018,11,23,11,15,0.0,49.5,5.2,16.65,49.5,47.84,34.45
2018,11,23,11,30,0.0,54.0,5.3,16.7,54.0,52.19,38.05
2018,11,23,11,45,0.0,61.0,5.45,16.75,61.0,58.97,43.67
2018,11,23,12,0,0.0,68.0,5.6,16.8,68.0,65.75,49.29
2018,11,23,12,15,0.0,72.0,5.7,16.8,72.0,69.63,52.52
2018,11,23,12,30,0.0,76.0,5.8,16.8,76.0,73.5,55.76
2018,11,23,12,45,0.0,84.0,5.9,16.85,84.0,81.25,62.22
2018,11,23,13,0,0.0,92.0,6.0,16.9,92.0,89.06,68.74
2018,11,23,13,15,1.0,96.5,5.95,16.9,97.0,94.08,73.0
2018,11,23,13,30,2.0,101.0,5.9,16.9,102.0,99.16,77.32
2018,11,23,13,45,1.5,81.5,5.9,16.9,82.0,79.65,61.21
2018,11,23,14,0,1.0,62.0,5.9,16.9,62.0,60.46,45.26
2018,11,23,14,15,1.0,55.5,5.85,16.8,55.5,54.15,40.07
2018,11,23,14,30,1.0,49.0,5.8,16.7,49.0,47.84,34.84
2018,11,23,14,45,0.5,47.5,5.75,16.65,47.5,46.12,33.44
2018,11,23,15,0,0.0,46.0,5.7,16.6,46.0,44.43,32.03
2018,11,23,15,15,0.0,39.0,5.7,16.6,39.0,37.65,26.27
2018,11,23,15,30,0.0,32.0,5.7,16.6,32.0,30.89,20.46
2018,11,23,15,45,0.0,25.0,5.6,16.4,25.0,24.12,14.62
2018,11,23,16,0,0.0,18.0,5.5,16.2,18.0,17.36,8.74
2018,11,23,16,15,4.0,12.5,5.5,16.1,13.0,13.44,4.97
2018,11,23,16,30,8.0,7.0,5.5,16.0,8.0,9.7,0.0
2018,11,23,16,45,8.0,4.5,5.45,15.9,5.0,6.43,0.0
2018,11,23,17,0,8.0,2.0,5.4,15.8,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.4,15.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.1,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,3.0,14.8,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,3.0,14.8,6.0,5.9,0.0
2018,11,24,7,15,201.0,17.0,3.1,15.0,32.0,16.71,0.0
2018,11,24,7,30,349.0,28.0,3.2,15.2,58.0,22.11,11.15
2018,11,24,7,45,447.0,34.5,3.35,15.4,96.0,25.67,16.42
2018,11,24,8,0,545.0,41.0,3.5,15.6,134.0,29.22,20.0
2018,11,24,8,15,448.0,52.0,3.6,15.7,142.5,39.03,28.93
2018,11,24,8,30,351.0,63.0,3.7,15.8,151.0,67.11,40.36
2018,11,24,8,45,280.5,87.0,3.8,15.9,165.0,98.25,65.7
2018,11,24,9,0,210.0,111.0,3.9,16.0,179.0,126.3,91.6
2018,11,24,9,15,396.0,102.5,3.95,16.1,248.5,161.93,114.02
2018,11,24,9,30,582.0,94.0,4.0,16.2,318.0,215.0,152.84
2018,11,24,9,45,486.5,120.0,4.05,16.3,317.5,237.82,177.32
2018,11,24,10,0,391.0,146.0,4.1,16.4,317.0,252.45,193.95
2018,11,24,10,15,461.0,142.5,4.1,16.5,355.0,289.17,224.2
2018,11,24,10,30,531.0,139.0,4.1,16.6,393.0,329.5,257.51
2018,11,24,10,45,557.5,139.0,4.1,16.7,414.5,359.37,282.96
2018,11,24,11,0,584.0,139.0,4.1,16.8,436.0,388.54,307.61
2018,11,24,11,15,725.5,105.0,4.1,16.9,481.5,437.25,347.35
2018,11,24,11,30,867.0,71.0,4.1,17.0,527.0,490.88,390.88
2018,11,24,11,45,879.5,69.0,4.1,17.05,533.5,512.96,409.54
2018,11,24,12,0,892.0,67.0,4.1,17.1,540.0,532.78,426.26
2018,11,24,12,15,883.0,68.5,4.1,17.1,533.5,542.36,434.84
2018,11,24,12,30,874.0,70.0,4.1,17.1,527.0,548.98,440.93
2018,11,24,12,45,823.0,80.0,4.15,17.1,502.5,539.62,434.32
2018,11,24,13,0,772.0,90.0,4.2,17.1,478.0,526.38,424.53
2018,11,24,13,15,719.0,99.5,4.15,17.05,449.5,509.48,411.57
2018,11,24,13,30,666.0,109.0,4.1,17.0,421.0,490.04,396.43
2018,11,24,13,45,661.5,103.5,4.1,16.95,399.0,479.39,388.55
2018,11,24,14,0,657.0,98.0,4.1,16.9,377.0,466.55,378.69
2018,11,24,14,15,662.0,90.0,4.1,16.75,352.5,453.86,368.87
2018,11,24,14,30,667.0,82.0,4.1,16.6,328.0,438.79,356.78
2018,11,24,14,45,671.0,73.0,4.05,16.45,298.5,419.74,340.99
2018,11,24,15,0,675.0,64.0,4.0,16.3,269.0,398.35,322.65
2018,11,24,15,15,614.5,59.5,4.0,16.3,226.0,351.22,282.91
2018,11,24,15,30,554.0,55.0,4.0,16.3,183.0,305.44,243.48
2018,11,24,15,45,535.0,47.0,3.95,15.75,149.5,273.69,214.53
2018,11,24,16,0,516.0,39.0,3.9,15.2,116.0,241.8,184.02
2018,11,24,16,15,393.0,31.5,3.8,14.8,78.5,177.25,126.15
2018,11,24,16,30,270.0,24.0,3.7,14.4,41.0,114.17,34.8
2018,11,24,16,45,144.5,13.5,3.65,14.0,21.5,49.36,0.0
2018,11,24,17,0,19.0,3.0,3.6,13.6,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.55,13.4,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.6,12.4,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.6,12.4,6.0,5.9,0.0
2018,11,25,7,15,209.0,17.0,0.6,12.6,32.0,16.71,0.0
2018,11,25,7,30,363.0,28.0,0.6,12.8,58.0,22.33,11.03
2018,11,25,7,45,463.5,34.0,0.6,13.05,96.5,25.4,16.38
2018,11,25,8,0,564.0,40.0,0.6,13.3,135.0,31.18,22.0
2018,11,25,8,15,623.5,45.0,0.6,13.5,177.0,34.91,25.61
2018,11,25,8,30,683.0,50.0,0.6,13.7,219.0,72.91,36.15
2018,11,25,8,45,721.5,53.0,0.65,13.95,258.5,111.94,59.34
2018,11,25,9,0,760.0,56.0,0.7,14.2,298.0,153.57,90.35
2018,11,25,9,15,785.5,58.5,0.85,14.6,334.0,194.64,124.62
2018,11,25,9,30,811.0,61.0,1.0,15.0,370.0,236.57,161.15
2018,11,25,9,45,829.0,62.5,1.15,15.35,401.0,276.17,196.6
2018,11,25,10,0,847.0,64.0,1.3,15.7,432.0,317.77,233.5
2018,11,25,10,15,858.0,66.0,1.35,15.95,456.5,354.43,266.08
2018,11,25,10,30,869.0,68.0,1.4,16.2,481.0,389.83,297.04
2018,11,25,10,45,875.5,69.0,1.5,16.5,498.5,421.01,324.22
2018,11,25,11,0,882.0,70.0,1.6,16.8,516.0,450.28,349.33
2018,11,25,11,15,886.0,71.0,1.65,16.9,526.5,476.35,371.56
2018,11,25,11,30,890.0,72.0,1.7,17.0,537.0,500.11,391.56
2018,11,25,11,45,890.0,72.0,1.75,17.15,539.5,518.43,407.03
2018,11,25,12,0,890.0,72.0,1.8,17.3,542.0,534.07,420.18
2018,11,25,12,15,890.0,71.0,1.85,17.35,537.5,545.92,430.41
2018,11,25,12,30,890.0,70.0,1.9,17.4,533.0,554.96,438.34
2018,11,25,12,45,887.5,69.0,1.9,17.5,521.5,559.77,442.62
2018,11,25,13,0,885.0,68.0,1.9,17.6,510.0,561.69,444.59
2018,11,25,13,15,876.5,67.0,1.8,17.6,490.5,557.42,441.47
2018,11,25,13,30,868.0,66.0,1.7,17.6,471.0,550.33,436.08
2018,11,25,13,45,854.5,64.5,1.6,17.6,444.5,537.24,426.02
2018,11,25,14,0,841.0,63.0,1.5,17.6,418.0,521.63,413.83
2018,11,25,14,15,715.5,78.0,1.5,17.6,364.0,466.8,371.58
2018,11,25,14,30,590.0,93.0,1.5,17.6,310.0,410.13,327.47
2018,11,25,14,45,672.5,73.0,1.55,17.55,295.5,418.86,334.18
2018,11,25,15,0,755.0,53.0,1.6,17.5,281.0,420.18,333.84
2018,11,25,15,15,685.0,52.0,1.6,17.5,236.5,370.79,293.21
2018,11,25,15,30,615.0,51.0,1.6,17.5,192.0,325.0,254.68
2018,11,25,15,45,511.5,47.0,1.5,17.0,147.5,263.53,203.53
2018,11,25,16,0,408.0,43.0,1.4,16.5,103.0,206.93,155.58
2018,11,25,16,15,294.5,33.0,1.35,16.25,68.5,146.53,102.74
2018,11,25,16,30,181.0,23.0,1.3,16.0,34.0,87.3,21.9
2018,11,25,16,45,102.5,13.0,1.3,15.75,18.0,38.22,0.0
2018,11,25,17,0,24.0,3.0,1.3,15.5,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.35,15.4,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.0,2.55,11.25,2.0,0.0,0.0
2018,11,26,7,0,29.0,4.0,2.6,11.2,4.0,0.0,0.0
2018,11,26,7,15,59.5,16.5,2.7,11.6,20.0,16.22,0.0
2018,11,26,7,30,90.0,29.0,2.8,12.0,36.0,24.1,11.69
2018,11,26,7,45,134.0,44.0,2.85,12.4,62.0,35.94,25.37
2018,11,26,8,0,178.0,59.0,2.9,12.8,88.0,47.42,36.24
2018,11,26,8,15,209.5,74.0,2.75,13.05,118.0,58.55,46.55
2018,11,26,8,30,241.0,89.0,2.6,13.3,148.0,84.13,59.16
2018,11,26,8,45,269.5,102.5,2.45,13.55,179.0,111.37,77.98
2018,11,26,9,0,298.0,116.0,2.3,13.8,210.0,140.91,100.56
2018,11,26,9,15,361.5,120.5,2.3,14.3,248.0,168.7,121.33
2018,11,26,9,30,425.0,125.0,2.3,14.8,286.0,203.95,149.28
2018,11,26,9,45,439.0,134.5,2.25,15.25,312.5,235.08,176.07
2018,11,26,10,0,453.0,144.0,2.2,15.7,339.0,266.53,202.99
2018,11,26,10,15,429.0,158.5,2.15,16.05,351.5,289.99,223.99
2018,11,26,10,30,405.0,173.0,2.1,16.4,364.0,311.02,242.42
2018,11,26,10,45,395.5,182.0,2.05,16.8,374.5,330.39,258.77
2018,11,26,11,0,386.0,191.0,2.0,17.2,385.0,347.92,273.24
2018,11,26,11,15,381.0,195.0,1.9,17.4,390.0,361.22,284.23
2018,11,26,11,30,376.0,199.0,1.8,17.6,395.0,373.24,293.97
2018,11,26,11,45,414.0,190.5,1.7,17.8,407.0,394.93,311.11
2018,11,26,12,0,452.0,182.0,1.6,18.0,419.0,415.26,327.01
2018,11,26,12,15,506.0,165.5,1.55,18.15,429.0,435.58,343.18
2018,11,26,12,30,560.0,149.0,1.5,18.3,439.0,455.18,358.7
2018,11,26,12,45,635.5,126.5,1.5,18.45,448.0,481.31,379.35
2018,11,26,13,0,711.0,104.0,1.5,18.6,457.0,503.62,396.96
2018,11,26,13,15,515.5,141.5,1.45,18.6,392.5,435.26,344.06
2018,11,26,13,30,320.0,179.0,1.4,18.6,328.0,363.56,288.09
2018,11,26,13,45,219.5,170.5,1.35,18.6,270.0,300.38,238.9
2018,11,26,14,0,119.0,162.0,1.3,18.6,212.0,232.93,185.34
2018,11,26,14,15,350.0,127.0,1.25,18.45,258.0,325.81,260.9
2018,11,26,14,30,581.0,92.0,1.2,18.3,304.0,403.09,321.03
2018,11,26,14,45,482.5,93.0,1.15,18.1,256.5,344.27,274.2
2018,11,26,15,0,384.0,94.0,1.1,17.9,209.0,291.09,231.85
2018,11,26,15,15,206.5,84.0,1.1,17.9,145.0,187.84,148.96
2018,11,26,15,30,29.0,74.0,1.1,17.9,81.0,89.54,68.81
2018,11,26,15,45,30.0,59.5,1.15,17.35,65.5,74.29,55.9
2018,11,26,16,0,31.0,45.0,1.2,16.8,50.0,58.74,42.25
2018,11,26,16,15,25.5,31.0,1.3,16.6,34.0,41.29,26.33
2018,11,26,16,30,20.0,17.0,1.4,16.4,18.0,25.48,1.71
2018,11,26,16,45,18.0,10.0,1.55,16.2,10.0,14.27,0.0
2018,11,26,17,0,16.0,3.0,1.7,16.0,2.0,0.0,0.0
2018,11,26,17,15,8.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.95,13.0,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,2.0,13.0,3.0,0.0,0.0
2018,11,27,7,15,10.0,6.0,2.05,13.2,6.0,5.9,0.0
2018,11,27,7,30,0.0,9.0,2.1,13.4,9.0,8.67,0.27
2018,11,27,7,45,0.0,12.5,2.1,13.55,12.5,12.05,4.7
2018,11,27,8,0,0.0,16.0,2.1,13.7,16.0,15.43,7.97
2018,11,27,8,15,0.0,21.0,2.25,14.0,21.0,20.26,12.42
2018,11,27,8,30,0.0,26.0,2.4,14.3,26.0,25.09,15.8
2018,11,27,8,45,0.0,42.5,2.5,14.55,42.5,41.04,29.45
2018,11,27,9,0,0.0,59.0,2.6,14.8,59.0,57.02,42.99
2018,11,27,9,15,0.5,80.5,2.75,14.95,80.5,77.35,60.07
2018,11,27,9,30,1.0,102.0,2.9,15.1,102.0,97.54,76.86
2018,11,27,9,45,0.5,105.5,3.0,15.3,105.5,101.09,79.64
2018,11,27,10,0,0.0,109.0,3.1,15.5,109.0,104.53,82.33
2018,11,27,10,15,1.0,126.5,3.2,15.6,127.0,121.48,96.2
2018,11,27,10,30,2.0,144.0,3.3,15.7,145.0,138.59,110.1
2018,11,27,10,45,3.5,147.0,3.45,15.8,148.5,142.44,113.08
2018,11,27,11,0,5.0,150.0,3.6,15.9,152.0,146.35,116.15
2018,11,27,11,15,32.5,181.5,3.75,15.9,198.0,189.33,151.17
2018,11,27,11,30,60.0,213.0,3.9,15.9,244.0,234.1,187.42
2018,11,27,11,45,82.5,215.5,4.05,15.95,258.5,249.95,200.34
2018,11,27,12,0,105.0,218.0,4.2,16.0,273.0,266.41,213.92
2018,11,27,12,15,71.0,205.0,4.35,16.05,242.0,238.4,191.33
2018,11,27,12,30,37.0,192.0,4.5,16.1,211.0,209.11,167.51
2018,11,27,12,45,21.0,162.0,4.65,16.1,172.5,169.24,135.1
2018,11,27,13,0,5.0,132.0,4.8,16.1,134.0,131.19,103.85
2018,11,27,13,15,3.0,114.0,4.85,16.15,115.0,112.46,88.48
2018,11,27,13,30,1.0,96.0,4.9,16.2,96.0,93.66,72.96
2018,11,27,13,45,1.5,103.5,4.95,16.2,104.0,101.52,79.63
2018,11,27,14,0,2.0,111.0,5.0,16.2,112.0,109.57,86.47
2018,11,27,14,15,3.5,107.5,4.95,16.15,109.0,107.16,84.62
2018,11,27,14,30,5.0,104.0,4.9,16.1,106.0,104.79,82.8
2018,11,27,14,45,41.5,101.5,4.9,16.1,114.0,123.62,98.87
2018,11,27,15,0,78.0,99.0,4.9,16.1,122.0,143.1,115.12
2018,11,27,15,15,69.5,81.5,4.9,16.1,100.0,119.3,94.88
2018,11,27,15,30,61.0,64.0,4.9,16.1,78.0,95.44,74.41
2018,11,27,15,45,37.0,47.5,4.5,15.9,55.5,62.69,46.54
2018,11,27,16,0,13.0,31.0,4.1,15.7,33.0,35.47,23.51
2018,11,27,16,15,18.5,22.0,3.85,15.6,23.5,27.58,15.7
2018,11,27,16,30,24.0,13.0,3.6,15.5,14.0,21.35,0.0
2018,11,27,16,45,12.0,6.5,3.3,15.4,7.0,9.34,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
