Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,8,7,15,123.5,9.5,2.85,9.85,15.5,9.34,0.0
2018,12,8,7,30,247.0,19.0,2.9,10.2,31.0,15.56,0.0
2018,12,8,7,45,367.5,27.5,2.95,10.55,65.5,21.42,11.29
2018,12,8,8,0,488.0,36.0,3.0,10.9,100.0,27.0,17.97
2018,12,8,8,15,564.5,41.5,3.0,11.15,140.5,32.47,23.32
2018,12,8,8,30,641.0,47.0,3.0,11.4,181.0,44.0,26.08
2018,12,8,8,45,687.5,50.0,3.0,11.7,220.5,79.87,40.0
2018,12,8,9,0,734.0,53.0,3.0,12.0,260.0,119.22,64.95
2018,12,8,9,15,765.5,56.0,3.0,12.45,297.0,159.48,96.26
2018,12,8,9,30,797.0,59.0,3.0,12.9,334.0,201.21,131.64
2018,12,8,9,45,803.0,63.0,3.0,13.35,362.0,239.26,166.27
2018,12,8,10,0,809.0,67.0,3.0,13.8,390.0,276.25,200.28
2018,12,8,10,15,838.0,66.0,2.9,14.1,419.0,314.23,234.27
2018,12,8,10,30,867.0,65.0,2.8,14.4,448.0,354.11,269.37
2018,12,8,10,45,875.5,66.0,2.7,14.75,466.5,386.09,297.88
2018,12,8,11,0,884.0,67.0,2.6,15.1,485.0,416.35,324.33
2018,12,8,11,15,888.5,67.5,2.5,15.25,496.5,442.55,347.2
2018,12,8,11,30,893.0,68.0,2.4,15.4,508.0,466.5,367.73
2018,12,8,11,45,854.0,77.5,2.3,15.6,501.0,476.62,377.04
2018,12,8,12,0,815.0,87.0,2.2,15.8,494.0,483.54,383.41
2018,12,8,12,15,853.5,78.5,2.1,15.85,502.0,506.97,402.38
2018,12,8,12,30,892.0,70.0,2.0,15.9,510.0,527.96,419.09
2018,12,8,12,45,886.0,70.0,1.85,15.95,499.0,532.98,423.06
2018,12,8,13,0,880.0,70.0,1.7,16.0,488.0,535.12,424.68
2018,12,8,13,15,870.5,69.5,1.65,16.0,470.0,532.07,422.72
2018,12,8,13,30,861.0,69.0,1.6,16.0,452.0,527.81,419.62
2018,12,8,13,45,847.0,67.5,1.5,16.05,427.0,516.08,410.39
2018,12,8,14,0,833.0,66.0,1.4,16.1,402.0,501.8,399.0
2018,12,8,14,15,813.5,64.0,1.35,16.0,371.0,481.85,383.46
2018,12,8,14,30,794.0,62.0,1.3,15.9,340.0,459.83,365.92
2018,12,8,14,45,751.0,60.5,1.3,15.85,301.5,425.54,338.6
2018,12,8,15,0,708.0,59.0,1.3,15.8,263.0,390.53,310.03
2018,12,8,15,15,675.0,54.0,1.3,15.8,225.5,355.64,280.62
2018,12,8,15,30,642.0,49.0,1.3,15.8,188.0,320.37,249.87
2018,12,8,15,45,552.5,44.0,1.3,15.25,145.5,266.76,204.73
2018,12,8,16,0,463.0,39.0,1.3,14.7,103.0,214.85,160.0
2018,12,8,16,15,342.5,30.5,1.45,14.45,68.5,154.3,104.89
2018,12,8,16,30,222.0,22.0,1.6,14.2,34.0,93.14,0.0
2018,12,8,16,45,111.0,11.0,1.75,13.95,17.0,37.23,0.0
2018,12,8,17,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,9,7,15,15.5,7.0,1.9,11.9,7.5,6.88,0.0
2018,12,9,7,30,31.0,14.0,1.9,12.0,15.0,12.77,0.0
2018,12,9,7,45,67.5,30.0,1.85,12.1,37.0,24.92,13.62
2018,12,9,8,0,104.0,46.0,1.8,12.2,59.0,37.47,26.9
2018,12,9,8,15,131.0,61.5,1.8,12.35,84.5,49.26,38.01
2018,12,9,8,30,158.0,77.0,1.8,12.5,110.0,62.97,46.85
2018,12,9,8,45,201.5,90.5,1.8,12.6,141.0,86.14,61.41
2018,12,9,9,0,245.0,104.0,1.8,12.7,172.0,113.04,80.34
2018,12,9,9,15,253.0,117.5,1.75,12.8,196.0,138.39,100.76
2018,12,9,9,30,261.0,131.0,1.7,12.9,220.0,164.14,122.37
2018,12,9,9,45,236.0,147.0,1.65,12.95,233.5,184.95,141.47
2018,12,9,10,0,211.0,163.0,1.6,13.0,247.0,205.14,159.82
2018,12,9,10,15,179.5,167.0,1.5,13.1,241.5,208.75,164.38
2018,12,9,10,30,148.0,171.0,1.4,13.2,236.0,209.64,166.34
2018,12,9,10,45,74.0,126.0,1.25,13.3,158.5,147.27,116.89
2018,12,9,11,0,0.0,81.0,1.1,13.4,81.0,78.34,60.65
2018,12,9,11,15,0.0,103.5,1.05,13.45,103.5,99.95,78.74
2018,12,9,11,30,0.0,126.0,1.0,13.5,126.0,121.63,96.57
2018,12,9,11,45,1.0,139.5,0.95,13.55,140.0,135.26,107.65
2018,12,9,12,0,2.0,153.0,0.9,13.6,154.0,149.05,118.83
2018,12,9,12,15,82.0,176.5,1.05,13.65,217.0,213.44,171.68
2018,12,9,12,30,162.0,200.0,1.2,13.7,280.0,281.71,226.76
2018,12,9,12,45,235.0,193.5,1.3,13.7,306.5,318.62,256.61
2018,12,9,13,0,308.0,187.0,1.4,13.7,333.0,352.96,284.51
2018,12,9,13,15,363.0,171.5,1.55,13.65,337.5,367.99,297.36
2018,12,9,13,30,418.0,156.0,1.7,13.6,342.0,386.13,312.65
2018,12,9,13,45,424.0,145.5,1.85,13.6,325.0,378.21,307.01
2018,12,9,14,0,430.0,135.0,2.0,13.6,308.0,368.66,300.0
2018,12,9,14,15,510.5,110.0,2.1,13.5,300.0,378.79,308.77
2018,12,9,14,30,591.0,85.0,2.2,13.4,292.0,387.57,315.82
2018,12,9,14,45,531.0,83.5,2.3,13.35,255.0,349.13,284.36
2018,12,9,15,0,471.0,82.0,2.4,13.3,218.0,311.1,252.81
2018,12,9,15,15,398.5,75.5,2.4,13.3,179.0,261.78,211.45
2018,12,9,15,30,326.0,69.0,2.4,13.3,140.0,217.13,173.38
2018,12,9,15,45,225.0,57.5,2.4,13.0,101.5,159.2,124.61
2018,12,9,16,0,124.0,46.0,2.4,12.7,63.0,100.86,75.7
2018,12,9,16,15,83.5,31.5,2.4,12.55,41.0,69.11,46.34
2018,12,9,16,30,43.0,17.0,2.4,12.4,19.0,34.38,0.0
2018,12,9,16,45,21.5,8.5,2.4,12.25,9.5,13.47,0.0
2018,12,9,17,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.0,3.35,10.05,6.5,5.9,0.0
2018,12,10,7,30,16.0,12.0,3.5,10.2,13.0,11.8,0.0
2018,12,10,7,45,31.0,28.5,3.6,10.3,32.0,25.08,13.44
2018,12,10,8,0,46.0,45.0,3.7,10.4,51.0,38.63,28.02
2018,12,10,8,15,76.5,61.5,3.75,10.55,75.5,51.86,40.53
2018,12,10,8,30,107.0,78.0,3.8,10.7,100.0,65.95,53.59
2018,12,10,8,45,143.0,93.0,3.9,10.85,129.0,87.3,64.86
2018,12,10,9,0,179.0,108.0,4.0,11.0,158.0,109.05,80.46
2018,12,10,9,15,198.0,121.5,4.0,11.25,183.5,133.21,99.66
2018,12,10,9,30,217.0,135.0,4.0,11.5,209.0,158.75,120.71
2018,12,10,9,45,177.5,149.5,4.05,11.7,213.5,175.32,136.83
2018,12,10,10,0,138.0,164.0,4.1,11.9,218.0,186.36,147.98
2018,12,10,10,15,167.5,170.0,4.1,12.2,240.0,207.35,165.09
2018,12,10,10,30,197.0,176.0,4.1,12.5,262.0,229.93,183.66
2018,12,10,10,45,171.5,180.0,4.05,12.75,257.5,232.21,186.46
2018,12,10,11,0,146.0,184.0,4.0,13.0,253.0,232.47,187.32
2018,12,10,11,15,186.0,194.5,3.9,13.25,284.0,264.33,213.29
2018,12,10,11,30,226.0,205.0,3.8,13.5,315.0,297.83,240.44
2018,12,10,11,45,264.5,200.5,3.7,13.75,330.5,318.8,257.54
2018,12,10,12,0,303.0,196.0,3.6,14.0,346.0,339.43,274.39
2018,12,10,12,15,358.5,185.5,3.55,14.15,362.0,362.68,293.54
2018,12,10,12,30,414.0,175.0,3.5,14.3,378.0,388.99,315.03
2018,12,10,12,45,539.5,144.5,3.5,14.4,403.5,428.05,347.15
2018,12,10,13,0,665.0,114.0,3.5,14.5,429.0,468.51,380.07
2018,12,10,13,15,763.5,89.5,3.55,14.6,438.0,496.44,402.87
2018,12,10,13,30,862.0,65.0,3.6,14.7,447.0,520.15,422.18
2018,12,10,13,45,851.0,63.0,3.7,14.75,423.0,509.38,413.94
2018,12,10,14,0,840.0,61.0,3.8,14.8,399.0,496.03,403.53
2018,12,10,14,15,822.5,59.0,3.85,14.75,369.0,479.08,389.91
2018,12,10,14,30,805.0,57.0,3.9,14.7,339.0,458.08,372.68
2018,12,10,14,45,778.0,54.5,3.95,14.65,303.5,430.17,349.4
2018,12,10,15,0,751.0,52.0,4.0,14.6,268.0,400.9,324.32
2018,12,10,15,15,709.5,48.5,4.0,14.6,229.0,363.33,291.7
2018,12,10,15,30,668.0,45.0,4.0,14.6,190.0,325.71,258.11
2018,12,10,15,45,603.0,40.5,3.7,13.9,150.0,278.64,216.63
2018,12,10,16,0,538.0,36.0,3.4,13.2,110.0,233.56,175.65
2018,12,10,16,15,414.5,28.5,3.4,12.9,73.5,174.09,119.53
2018,12,10,16,30,291.0,21.0,3.4,12.6,37.0,111.12,0.0
2018,12,10,16,45,145.5,10.5,3.4,12.25,18.5,44.94,0.0
2018,12,10,17,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,2.55,9.5,13.5,8.36,0.0
2018,12,11,7,30,250.0,17.0,2.5,9.8,27.0,16.71,0.0
2018,12,11,7,45,396.0,24.5,2.45,10.1,63.0,20.67,9.75
2018,12,11,8,0,542.0,32.0,2.4,10.4,99.0,25.9,16.91
2018,12,11,8,15,611.0,36.5,2.5,10.75,139.0,28.03,19.35
2018,12,11,8,30,680.0,41.0,2.6,11.1,179.0,33.88,24.85
2018,12,11,8,45,722.5,45.0,2.65,11.45,219.0,71.99,34.02
2018,12,11,9,0,765.0,49.0,2.7,11.8,259.0,113.13,59.17
2018,12,11,9,15,791.0,51.5,2.75,12.15,295.0,153.31,89.94
2018,12,11,9,30,817.0,54.0,2.8,12.5,331.0,194.46,124.83
2018,12,11,9,45,832.0,57.0,2.8,12.85,362.0,236.83,162.72
2018,12,11,10,0,847.0,60.0,2.8,13.2,393.0,276.12,198.52
2018,12,11,10,15,860.0,62.0,2.85,13.5,419.0,313.22,232.54
2018,12,11,10,30,873.0,64.0,2.9,13.8,445.0,349.29,265.29
2018,12,11,10,45,880.0,65.0,2.9,14.05,463.0,381.01,294.09
2018,12,11,11,0,887.0,66.0,2.9,14.3,481.0,410.91,320.8
2018,12,11,11,15,891.0,67.5,3.05,14.5,493.0,438.1,345.09
2018,12,11,11,30,895.0,69.0,3.2,14.7,505.0,463.05,367.1
2018,12,11,11,45,895.0,69.0,3.3,14.9,508.5,482.31,384.17
2018,12,11,12,0,895.0,69.0,3.4,15.1,512.0,498.92,398.8
2018,12,11,12,15,894.0,68.5,3.55,15.15,508.5,511.83,410.57
2018,12,11,12,30,893.0,68.0,3.7,15.2,505.0,521.96,419.9
2018,12,11,12,45,888.5,66.5,3.8,15.3,494.0,526.43,424.47
2018,12,11,13,0,884.0,65.0,3.9,15.4,483.0,528.01,426.57
2018,12,11,13,15,875.5,64.0,4.05,15.35,465.0,525.19,425.36
2018,12,11,13,30,867.0,63.0,4.2,15.3,447.0,519.56,421.78
2018,12,11,13,45,853.0,61.5,4.3,15.3,422.0,507.85,413.06
2018,12,11,14,0,839.0,60.0,4.4,15.3,397.0,493.61,402.03
2018,12,11,14,15,818.5,58.5,4.35,15.2,366.5,475.82,387.58
2018,12,11,14,30,798.0,57.0,4.3,15.1,336.0,454.09,369.61
2018,12,11,14,45,695.5,63.5,4.25,15.0,288.5,401.29,326.38
2018,12,11,15,0,593.0,70.0,4.2,14.9,241.0,351.85,285.28
2018,12,11,15,15,594.5,59.5,4.2,14.9,209.5,328.54,264.3
2018,12,11,15,30,596.0,49.0,4.2,14.9,178.0,303.32,240.66
2018,12,11,15,45,557.0,42.5,3.7,14.15,143.0,266.05,206.92
2018,12,11,16,0,518.0,36.0,3.2,13.4,108.0,226.7,170.37
2018,12,11,16,15,379.0,29.0,3.3,13.15,71.5,163.7,112.44
2018,12,11,16,30,240.0,22.0,3.4,12.9,35.0,98.17,0.0
2018,12,11,16,45,120.0,11.0,3.5,12.65,17.5,39.37,0.0
2018,12,11,17,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,12,7,15,54.5,7.5,4.6,11.65,9.5,7.37,0.0
2018,12,12,7,30,109.0,15.0,4.8,11.8,19.0,14.74,0.0
2018,12,12,7,45,257.0,25.5,5.0,11.95,52.0,20.0,8.72
2018,12,12,8,0,405.0,36.0,5.2,12.1,85.0,27.56,18.12
2018,12,12,8,15,415.0,47.0,5.25,12.25,114.0,35.22,25.5
2018,12,12,8,30,425.0,58.0,5.3,12.4,143.0,43.89,33.58
2018,12,12,8,45,552.5,57.5,5.4,12.5,193.0,70.48,38.26
2018,12,12,9,0,680.0,57.0,5.5,12.6,243.0,110.78,60.84
2018,12,12,9,15,696.5,63.0,5.4,12.8,276.0,149.19,90.66
2018,12,12,9,30,713.0,69.0,5.3,13.0,309.0,187.99,123.86
2018,12,12,9,45,619.5,89.5,5.2,13.2,312.5,213.98,151.99
2018,12,12,10,0,526.0,110.0,5.1,13.4,316.0,233.87,174.53
2018,12,12,10,15,661.5,93.0,5.05,13.65,369.0,278.65,210.55
2018,12,12,10,30,797.0,76.0,5.0,13.9,422.0,332.33,254.7
2018,12,12,10,45,839.5,71.0,5.0,14.15,449.5,368.96,287.06
2018,12,12,11,0,882.0,66.0,5.0,14.4,477.0,407.26,320.43
2018,12,12,11,15,899.0,65.0,5.05,14.6,493.0,437.29,347.12
2018,12,12,11,30,916.0,64.0,5.1,14.8,509.0,465.65,372.01
2018,12,12,11,45,919.0,63.5,5.2,14.95,513.5,486.22,390.53
2018,12,12,12,0,922.0,63.0,5.3,15.1,518.0,504.19,406.61
2018,12,12,12,15,918.5,64.0,5.35,15.25,515.0,517.83,418.82
2018,12,12,12,30,915.0,65.0,5.4,15.4,512.0,528.58,428.46
2018,12,12,12,45,908.0,65.0,5.5,15.55,501.0,533.6,433.44
2018,12,12,13,0,901.0,65.0,5.6,15.7,490.0,535.66,435.86
2018,12,12,13,15,881.0,66.5,5.55,15.75,469.5,529.7,431.57
2018,12,12,13,30,861.0,68.0,5.5,15.8,449.0,522.48,426.02
2018,12,12,13,45,847.5,66.0,5.45,15.85,424.0,510.86,416.86
2018,12,12,14,0,834.0,64.0,5.4,15.9,399.0,496.68,405.38
2018,12,12,14,15,818.0,60.5,5.25,15.85,368.0,477.19,389.34
2018,12,12,14,30,802.0,57.0,5.1,15.8,337.0,455.49,371.13
2018,12,12,14,45,746.5,55.0,4.9,15.75,294.5,415.17,337.49
2018,12,12,15,0,691.0,53.0,4.7,15.7,252.0,374.61,303.11
2018,12,12,15,15,575.5,56.5,4.7,15.7,206.0,316.9,254.65
2018,12,12,15,30,460.0,60.0,4.7,15.7,160.0,261.46,207.6
2018,12,12,15,45,477.5,48.5,4.1,14.85,133.0,243.38,189.38
2018,12,12,16,0,495.0,37.0,3.5,14.0,106.0,223.03,167.64
2018,12,12,16,15,401.0,29.0,3.45,13.7,72.0,170.44,117.07
2018,12,12,16,30,307.0,21.0,3.4,13.4,38.0,115.7,2.92
2018,12,12,16,45,153.5,10.5,3.35,13.1,19.0,46.88,0.0
2018,12,12,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.5,3.15,9.75,12.5,0.0,0.0
2018,12,13,7,30,232.0,17.0,3.2,10.1,25.0,16.71,0.0
2018,12,13,7,45,377.0,24.0,3.3,10.45,59.0,20.42,8.66
2018,12,13,8,0,522.0,31.0,3.4,10.8,93.0,25.13,16.1
2018,12,13,8,15,595.0,36.0,3.5,11.15,133.0,27.77,19.03
2018,12,13,8,30,668.0,41.0,3.6,11.5,173.0,30.73,21.94
2018,12,13,8,45,713.0,44.5,3.7,11.8,213.0,67.78,31.92
2018,12,13,9,0,758.0,48.0,3.8,12.1,253.0,108.1,55.64
2018,12,13,9,15,787.5,50.0,3.85,12.5,289.5,147.91,85.53
2018,12,13,9,30,817.0,52.0,3.9,12.9,326.0,191.66,122.23
2018,12,13,9,45,837.5,54.0,3.9,13.3,358.0,231.66,157.9
2018,12,13,10,0,858.0,56.0,3.9,13.7,390.0,271.61,194.17
2018,12,13,10,15,872.0,57.5,3.9,14.15,416.0,308.92,228.39
2018,12,13,10,30,886.0,59.0,3.9,14.6,442.0,345.23,261.38
2018,12,13,10,45,896.0,60.0,3.9,15.0,462.0,378.44,291.4
2018,12,13,11,0,906.0,61.0,3.9,15.4,482.0,410.0,319.44
2018,12,13,11,15,910.5,61.5,3.9,15.65,494.0,436.97,343.46
2018,12,13,11,30,915.0,62.0,3.9,15.9,506.0,461.67,365.11
2018,12,13,11,45,916.0,62.5,3.9,16.1,510.5,482.36,383.22
2018,12,13,12,0,917.0,63.0,3.9,16.3,515.0,500.42,398.84
2018,12,13,12,15,914.5,63.5,3.85,16.45,512.0,514.04,410.65
2018,12,13,12,30,912.0,64.0,3.8,16.6,509.0,524.81,419.93
2018,12,13,12,45,905.0,64.5,3.7,16.75,498.5,530.42,424.86
2018,12,13,13,0,898.0,65.0,3.6,16.9,488.0,533.08,427.28
2018,12,13,13,15,889.0,64.0,3.5,16.95,470.0,530.23,425.42
2018,12,13,13,30,880.0,63.0,3.4,17.0,452.0,524.53,421.15
2018,12,13,13,45,865.5,62.5,3.3,17.05,427.5,513.81,412.77
2018,12,13,14,0,851.0,62.0,3.2,17.1,403.0,500.54,402.14
2018,12,13,14,15,830.5,60.5,3.05,17.0,372.5,482.83,387.83
2018,12,13,14,30,810.0,59.0,2.9,16.9,342.0,461.14,370.06
2018,12,13,14,45,780.5,56.5,2.75,16.8,306.0,432.28,346.21
2018,12,13,15,0,751.0,54.0,2.6,16.7,270.0,402.13,320.7
2018,12,13,15,15,708.5,50.5,2.6,16.7,231.0,364.39,288.62
2018,12,13,15,30,666.0,47.0,2.6,16.7,192.0,326.6,255.54
2018,12,13,15,45,597.5,42.0,2.2,15.8,151.5,277.91,213.55
2018,12,13,16,0,529.0,37.0,1.8,14.9,111.0,231.39,172.24
2018,12,13,16,15,402.0,30.0,1.85,14.55,74.5,171.84,117.56
2018,12,13,16,30,275.0,23.0,1.9,14.2,38.0,108.85,5.44
2018,12,13,16,45,137.5,11.5,1.95,13.9,19.0,44.09,0.0
2018,12,13,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.75,13.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.0,6.5,14.05,4.0,0.0,0.0
2018,12,14,7,30,14.0,8.0,6.7,14.2,8.0,7.86,0.0
2018,12,14,7,45,7.0,14.5,6.85,14.3,14.5,14.1,3.72
2018,12,14,8,0,0.0,21.0,7.0,14.4,21.0,20.26,11.59
2018,12,14,8,15,0.0,28.5,7.15,14.55,28.5,27.51,18.44
2018,12,14,8,30,0.0,36.0,7.3,14.7,36.0,34.76,25.14
2018,12,14,8,45,2.0,49.5,7.5,14.8,50.0,47.92,35.01
2018,12,14,9,0,4.0,63.0,7.7,14.9,64.0,60.83,45.97
2018,12,14,9,15,2.0,47.5,7.75,15.0,48.0,46.14,33.6
2018,12,14,9,30,0.0,32.0,7.8,15.1,32.0,30.89,20.69
2018,12,14,9,45,0.0,34.5,7.85,15.15,34.5,33.31,22.72
2018,12,14,10,0,0.0,37.0,7.9,15.2,37.0,35.73,24.74
2018,12,14,10,15,21.0,89.0,7.9,15.25,98.0,91.28,71.04
2018,12,14,10,30,42.0,141.0,7.9,15.3,159.0,147.23,117.36
2018,12,14,10,45,241.0,151.0,7.95,15.4,262.0,227.94,181.24
2018,12,14,11,0,440.0,161.0,8.0,15.5,365.0,322.27,257.1
2018,12,14,11,15,511.0,148.5,7.95,15.55,391.5,353.21,283.21
2018,12,14,11,30,582.0,136.0,7.9,15.6,418.0,387.21,311.99
2018,12,14,11,45,668.5,118.0,7.9,15.6,444.5,422.88,342.27
2018,12,14,12,0,755.0,100.0,7.9,15.6,471.0,459.49,373.3
2018,12,14,12,15,717.0,107.5,7.8,15.65,458.5,461.44,375.99
2018,12,14,12,30,679.0,115.0,7.7,15.7,446.0,460.27,375.87
2018,12,14,12,45,554.5,137.5,7.65,15.7,404.0,425.55,348.18
2018,12,14,13,0,430.0,160.0,7.6,15.7,362.0,389.49,318.88
2018,12,14,13,15,291.0,170.0,7.45,15.65,304.5,327.03,267.74
2018,12,14,13,30,152.0,180.0,7.3,15.6,247.0,263.48,215.02
2018,12,14,13,45,168.0,164.5,7.15,15.6,235.0,256.28,209.57
2018,12,14,14,0,184.0,149.0,7.0,15.6,223.0,248.14,203.18
2018,12,14,14,15,169.0,131.0,6.8,15.5,195.0,220.92,180.76
2018,12,14,14,30,154.0,113.0,6.6,15.4,167.0,193.26,157.79
2018,12,14,14,45,78.5,89.0,6.45,15.3,116.5,130.66,105.17
2018,12,14,15,0,3.0,65.0,6.3,15.2,66.0,64.47,49.17
2018,12,14,15,15,2.0,68.5,6.3,15.2,69.0,68.22,52.27
2018,12,14,15,30,1.0,72.0,6.3,15.2,72.0,72.92,55.96
2018,12,14,15,45,0.5,53.5,5.75,14.9,53.5,53.63,39.39
2018,12,14,16,0,0.0,35.0,5.2,14.6,35.0,34.1,22.58
2018,12,14,16,15,0.0,22.0,5.05,14.4,22.0,21.24,10.93
2018,12,14,16,30,0.0,9.0,4.9,14.2,9.0,8.68,0.0
2018,12,14,16,45,0.0,4.5,4.7,14.05,4.5,4.42,0.0
2018,12,14,17,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,15,12.0,5.0,3.45,12.45,5.5,0.0,0.0
2018,12,15,7,30,24.0,10.0,3.6,12.7,11.0,9.83,0.0
2018,12,15,7,45,47.0,26.0,3.7,13.0,30.5,22.89,9.03
2018,12,15,8,0,70.0,42.0,3.8,13.3,50.0,36.11,25.11
2018,12,15,8,15,113.0,57.5,3.9,13.55,76.5,48.68,37.06
2018,12,15,8,30,156.0,73.0,4.0,13.8,103.0,57.78,45.61
2018,12,15,8,45,221.5,84.0,4.15,14.0,137.5,78.4,55.03
2018,12,15,9,0,287.0,95.0,4.3,14.2,172.0,105.46,72.39
2018,12,15,9,15,431.0,89.5,4.3,14.5,223.5,131.21,86.57
2018,12,15,9,30,575.0,84.0,4.3,14.8,275.0,170.93,114.15
2018,12,15,9,45,601.5,88.0,4.25,15.1,304.5,204.87,143.39
2018,12,15,10,0,628.0,92.0,4.2,15.4,334.0,239.81,174.07
2018,12,15,10,15,437.5,120.0,4.1,15.65,294.0,235.12,178.36
2018,12,15,10,30,247.0,148.0,4.0,15.9,254.0,217.34,169.83
2018,12,15,10,45,204.0,168.5,3.9,16.1,258.5,230.58,182.16
2018,12,15,11,0,161.0,189.0,3.8,16.3,263.0,241.16,191.68
2018,12,15,11,15,157.5,198.0,3.7,16.45,272.0,254.04,202.39
2018,12,15,11,30,154.0,207.0,3.6,16.6,281.0,266.43,212.55
2018,12,15,11,45,129.5,206.0,3.55,16.7,269.0,259.28,207.07
2018,12,15,12,0,105.0,205.0,3.5,16.8,257.0,249.09,199.06
2018,12,15,12,15,74.5,193.5,3.5,16.85,230.0,225.67,180.34
2018,12,15,12,30,44.0,182.0,3.5,16.9,203.0,200.96,160.39
2018,12,15,12,45,83.5,188.0,3.45,17.0,227.5,228.34,182.93
2018,12,15,13,0,123.0,194.0,3.4,17.1,252.0,259.51,208.32
2018,12,15,13,15,119.0,185.5,3.4,17.05,240.0,250.58,201.36
2018,12,15,13,30,115.0,177.0,3.4,17.0,228.0,241.17,194.06
2018,12,15,13,45,69.5,143.0,3.4,16.95,173.5,179.18,143.75
2018,12,15,14,0,24.0,109.0,3.4,16.9,119.0,121.1,95.91
2018,12,15,14,15,30.5,106.0,3.4,16.8,117.5,121.58,96.58
2018,12,15,14,30,37.0,103.0,3.4,16.7,116.0,121.93,97.01
2018,12,15,14,45,79.5,107.0,3.4,16.6,131.0,151.06,121.31
2018,12,15,15,0,122.0,111.0,3.4,16.5,146.0,174.97,140.77
2018,12,15,15,15,138.0,96.5,3.4,16.5,131.0,164.66,131.57
2018,12,15,15,30,154.0,82.0,3.4,16.5,116.0,158.06,124.96
2018,12,15,15,45,129.0,66.5,3.45,15.95,91.0,128.75,99.78
2018,12,15,16,0,104.0,51.0,3.5,15.4,66.0,100.4,75.07
2018,12,15,16,15,74.5,35.0,3.6,15.1,44.0,66.25,44.38
2018,12,15,16,30,45.0,19.0,3.7,14.8,22.0,37.81,1.01
2018,12,15,16,45,22.5,9.5,3.8,14.5,11.0,14.72,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.65,13.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.75,14.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.4,13.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,13.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.85,14.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.7,14.25,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.8,14.4,5.0,4.91,0.0
2018,12,16,7,45,0.0,14.0,5.85,14.55,14.0,13.51,2.54
2018,12,16,8,0,0.0,23.0,5.9,14.7,23.0,22.2,13.12
2018,12,16,8,15,0.0,32.5,6.05,14.85,32.5,31.38,21.76
2018,12,16,8,30,0.0,42.0,6.2,15.0,42.0,40.57,30.21
2018,12,16,8,45,0.0,43.0,6.35,15.15,43.0,41.53,29.6
2018,12,16,9,0,0.0,44.0,6.5,15.3,44.0,42.49,30.52
2018,12,16,9,15,0.0,38.0,6.55,15.4,38.0,36.69,25.61
2018,12,16,9,30,0.0,32.0,6.6,15.5,32.0,30.89,20.67
2018,12,16,9,45,2.5,48.0,6.65,15.6,49.0,46.89,34.11
2018,12,16,10,0,5.0,64.0,6.7,15.7,66.0,63.1,47.67
2018,12,16,10,15,9.5,94.0,6.75,15.75,98.0,93.15,72.74
2018,12,16,10,30,14.0,124.0,6.8,15.8,130.0,123.2,97.66
2018,12,16,10,45,7.5,111.5,6.9,15.85,114.5,109.9,86.61
2018,12,16,11,0,1.0,99.0,7.0,15.9,99.0,95.92,74.96
2018,12,16,11,15,2.0,98.5,6.95,15.9,99.0,95.95,74.93
2018,12,16,11,30,3.0,98.0,6.9,15.9,99.0,96.0,74.93
2018,12,16,11,45,15.0,102.5,6.85,15.9,109.5,106.37,83.56
2018,12,16,12,0,27.0,107.0,6.8,15.9,120.0,116.9,92.38
2018,12,16,12,15,13.5,92.5,6.75,15.9,99.0,96.84,75.67
2018,12,16,12,30,0.0,78.0,6.7,15.9,78.0,75.43,57.74
2018,12,16,12,45,0.0,77.5,6.65,15.9,77.5,74.95,57.37
2018,12,16,13,0,0.0,77.0,6.6,15.9,77.0,74.46,57.01
2018,12,16,13,15,0.0,65.0,6.65,15.9,65.0,62.83,47.32
2018,12,16,13,30,0.0,53.0,6.7,15.9,53.0,51.21,37.61
2018,12,16,13,45,0.0,46.0,6.7,15.9,46.0,44.43,31.95
2018,12,16,14,0,0.0,39.0,6.7,15.9,39.0,37.66,26.28
2018,12,16,14,15,0.0,32.5,6.8,15.9,32.5,31.37,21.0
2018,12,16,14,30,0.0,26.0,6.9,15.9,26.0,25.09,15.69
2018,12,16,14,45,0.0,19.5,6.95,15.85,19.5,18.81,10.37
2018,12,16,15,0,0.0,13.0,7.0,15.8,13.0,12.54,5.02
2018,12,16,15,15,0.0,12.5,7.0,15.8,12.5,12.05,4.59
2018,12,16,15,30,0.0,12.0,7.0,15.8,12.0,11.57,4.14
2018,12,16,15,45,0.0,10.0,7.0,15.6,10.0,9.64,2.44
2018,12,16,16,0,0.0,8.0,7.0,15.4,8.0,7.71,0.72
2018,12,16,16,15,0.0,6.0,6.9,15.35,6.0,5.78,0.0
2018,12,16,16,30,0.0,4.0,6.8,15.3,4.0,3.85,0.0
2018,12,16,16,45,0.0,2.0,6.75,15.25,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,6.7,15.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.45,15.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.1,11.9,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.0,12.2,19.0,13.76,0.0
2018,12,17,7,45,337.5,21.5,1.95,12.5,51.5,16.69,4.02
2018,12,17,8,0,495.0,29.0,1.9,12.8,84.0,23.54,14.37
2018,12,17,8,15,571.5,33.5,1.85,13.0,123.0,25.76,17.04
2018,12,17,8,30,648.0,38.0,1.8,13.2,162.0,28.08,19.4
2018,12,17,8,45,594.5,51.5,1.8,13.45,185.0,60.9,31.38
2018,12,17,9,0,541.0,65.0,1.8,13.7,208.0,96.52,55.07
2018,12,17,9,15,668.0,58.5,1.75,13.85,260.5,134.22,78.75
2018,12,17,9,30,795.0,52.0,1.7,14.0,313.0,178.84,111.11
2018,12,17,9,45,778.5,61.5,1.65,14.2,338.0,217.3,146.24
2018,12,17,10,0,762.0,71.0,1.6,14.4,363.0,253.17,179.62
2018,12,17,10,15,807.0,67.0,1.6,14.55,395.0,291.0,212.66
2018,12,17,10,30,852.0,63.0,1.6,14.7,427.0,332.05,248.19
2018,12,17,10,45,861.5,64.0,1.65,14.85,446.5,364.24,277.13
2018,12,17,11,0,871.0,65.0,1.7,15.0,466.0,394.85,304.28
2018,12,17,11,15,877.0,65.5,1.75,15.1,478.5,421.8,328.12
2018,12,17,11,30,883.0,66.0,1.8,15.2,491.0,446.66,349.82
2018,12,17,11,45,863.5,71.5,1.9,15.25,490.5,462.81,364.66
2018,12,17,12,0,844.0,77.0,2.0,15.3,490.0,475.69,376.58
2018,12,17,12,15,708.0,108.5,2.05,15.35,454.0,455.6,362.42
2018,12,17,12,30,572.0,140.0,2.1,15.4,418.0,430.1,343.48
2018,12,17,12,45,382.5,168.0,2.15,15.45,352.5,367.89,295.14
2018,12,17,13,0,193.0,196.0,2.2,15.5,287.0,297.02,238.73
2018,12,17,13,15,175.5,183.0,2.25,15.5,263.5,276.76,223.17
2018,12,17,13,30,158.0,170.0,2.3,15.5,240.0,255.68,206.57
2018,12,17,13,45,124.5,160.0,2.3,15.5,213.5,229.0,185.09
2018,12,17,14,0,91.0,150.0,2.3,15.5,187.0,202.19,163.3
2018,12,17,14,15,50.5,113.5,2.25,15.4,134.0,139.31,111.69
2018,12,17,14,30,10.0,77.0,2.2,15.3,81.0,79.55,61.82
2018,12,17,14,45,70.0,83.0,2.2,15.15,104.0,120.05,96.12
2018,12,17,15,0,130.0,89.0,2.2,15.0,127.0,153.28,123.54
2018,12,17,15,15,134.0,73.0,2.2,15.0,107.0,140.35,112.13
2018,12,17,15,30,138.0,57.0,2.2,15.0,87.0,121.59,95.62
2018,12,17,15,45,130.0,47.5,2.0,14.5,71.0,105.37,81.05
2018,12,17,16,0,122.0,38.0,1.8,14.0,55.0,89.32,66.21
2018,12,17,16,15,138.0,29.5,1.75,13.8,42.5,88.79,61.16
2018,12,17,16,30,154.0,21.0,1.7,13.6,30.0,74.74,12.79
2018,12,17,16,45,88.0,12.0,1.7,13.4,16.0,32.97,0.0
2018,12,17,17,0,22.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.7,13.15,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
