Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,9,0,725.0,47.0,5.9,10.4,230.0,87.1,42.92
2018,12,28,9,15,778.0,47.0,5.85,10.7,271.0,128.94,71.14
2018,12,28,9,30,831.0,47.0,5.8,11.0,312.0,171.45,104.61
2018,12,28,9,45,853.5,48.0,5.8,11.25,345.0,211.76,140.33
2018,12,28,10,0,876.0,49.0,5.8,11.5,378.0,252.22,177.49
2018,12,28,10,15,890.5,50.0,5.65,11.75,405.5,290.41,213.34
2018,12,28,10,30,905.0,51.0,5.5,12.0,433.0,327.7,248.21
2018,12,28,10,45,915.0,52.0,5.4,12.25,454.5,362.33,280.51
2018,12,28,11,0,925.0,53.0,5.3,12.5,476.0,395.34,310.84
2018,12,28,11,15,930.5,54.0,5.25,12.65,490.0,424.76,337.84
2018,12,28,11,30,936.0,55.0,5.2,12.8,504.0,451.98,362.43
2018,12,28,11,45,938.5,55.5,5.2,12.95,511.0,475.02,383.21
2018,12,28,12,0,941.0,56.0,5.2,13.1,518.0,495.45,401.44
2018,12,28,12,15,937.5,57.5,5.1,13.25,517.0,511.33,415.44
2018,12,28,12,30,934.0,59.0,5.0,13.4,516.0,524.3,426.74
2018,12,28,12,45,927.0,61.0,4.95,13.5,508.0,533.09,434.59
2018,12,28,13,0,920.0,63.0,4.9,13.6,500.0,538.89,439.82
2018,12,28,13,15,913.0,62.0,4.75,13.65,484.0,538.56,439.87
2018,12,28,13,30,906.0,61.0,4.6,13.7,468.0,535.28,437.36
2018,12,28,13,45,895.5,59.5,4.5,13.8,445.0,526.79,430.57
2018,12,28,14,0,885.0,58.0,4.4,13.9,422.0,515.54,421.34
2018,12,28,14,15,868.5,56.0,4.35,13.85,392.5,498.11,407.29
2018,12,28,14,30,852.0,54.0,4.3,13.8,363.0,478.34,390.97
2018,12,28,14,45,827.5,52.5,4.2,13.75,328.5,453.23,369.78
2018,12,28,15,0,803.0,51.0,4.1,13.7,294.0,428.71,348.42
2018,12,28,15,15,766.5,48.0,4.1,13.7,255.0,393.7,318.12
2018,12,28,15,30,730.0,45.0,4.1,13.7,216.0,358.12,286.44
2018,12,28,15,45,672.0,41.0,3.7,12.95,175.0,312.99,246.66
2018,12,28,16,0,614.0,37.0,3.3,12.2,134.0,269.2,206.92
2018,12,28,16,15,516.0,31.0,3.2,11.9,95.5,212.22,155.3
2018,12,28,16,30,418.0,25.0,3.1,11.6,57.0,157.65,87.97
2018,12,28,16,45,244.5,16.0,3.0,11.35,31.5,77.93,0.0
2018,12,28,17,0,71.0,7.0,2.9,11.1,6.0,0.0,0.0
2018,12,28,17,15,35.5,3.5,2.85,11.05,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,29,7,15,58.0,5.0,2.25,9.55,6.0,0.0,0.0
2018,12,29,7,30,116.0,10.0,2.3,9.8,12.0,9.83,0.0
2018,12,29,7,45,265.5,19.5,2.35,10.0,40.5,15.53,0.0
2018,12,29,8,0,415.0,29.0,2.4,10.2,69.0,22.38,12.84
2018,12,29,8,15,519.0,33.5,2.5,10.5,109.0,26.5,17.71
2018,12,29,8,30,623.0,38.0,2.6,10.8,149.0,28.71,20.07
2018,12,29,8,45,672.5,42.0,2.7,11.05,188.5,46.75,23.5
2018,12,29,9,0,722.0,46.0,2.8,11.3,228.0,85.38,41.54
2018,12,29,9,15,755.0,49.0,2.8,11.6,265.5,124.79,68.27
2018,12,29,9,30,788.0,52.0,2.8,11.9,303.0,165.97,101.13
2018,12,29,9,45,810.0,54.0,2.75,12.15,335.5,208.14,137.82
2018,12,29,10,0,832.0,56.0,2.7,12.4,368.0,247.86,173.58
2018,12,29,10,15,847.0,57.5,2.6,12.65,395.5,285.2,207.84
2018,12,29,10,30,862.0,59.0,2.5,12.9,423.0,321.76,241.19
2018,12,29,10,45,870.5,60.5,2.35,13.15,443.5,355.14,271.48
2018,12,29,11,0,879.0,62.0,2.2,13.4,464.0,386.92,299.75
2018,12,29,11,15,884.5,62.5,2.05,13.65,477.5,414.77,324.21
2018,12,29,11,30,890.0,63.0,1.9,13.9,491.0,440.53,346.3
2018,12,29,11,45,892.0,63.5,1.8,14.15,497.5,462.51,364.96
2018,12,29,12,0,894.0,64.0,1.7,14.4,504.0,481.99,381.15
2018,12,29,12,15,892.0,65.5,1.65,14.55,503.5,498.0,394.55
2018,12,29,12,30,890.0,67.0,1.6,14.7,503.0,511.27,405.5
2018,12,29,12,45,884.0,67.5,1.6,14.8,494.5,518.71,412.07
2018,12,29,13,0,878.0,68.0,1.6,14.9,486.0,523.3,416.27
2018,12,29,13,15,870.0,67.0,1.6,14.95,470.0,522.43,416.25
2018,12,29,13,30,862.0,66.0,1.6,15.0,454.0,518.75,413.91
2018,12,29,13,45,849.0,65.0,1.65,15.0,431.5,509.77,407.64
2018,12,29,14,0,836.0,64.0,1.7,15.0,409.0,500.0,400.46
2018,12,29,14,15,817.5,62.5,1.7,14.95,380.5,482.85,387.22
2018,12,29,14,30,799.0,61.0,1.7,14.9,352.0,463.51,371.92
2018,12,29,14,45,725.0,64.5,1.7,14.8,309.0,421.45,338.57
2018,12,29,15,0,651.0,68.0,1.7,14.7,266.0,381.18,306.05
2018,12,29,15,15,521.5,70.0,1.7,14.7,215.5,314.76,252.24
2018,12,29,15,30,392.0,72.0,1.7,14.7,165.0,250.59,199.6
2018,12,29,15,45,337.0,62.5,1.55,14.15,131.5,210.01,165.16
2018,12,29,16,0,282.0,53.0,1.4,13.6,98.0,171.7,131.96
2018,12,29,16,15,229.0,40.5,1.45,13.45,70.0,133.23,97.63
2018,12,29,16,30,176.0,28.0,1.5,13.3,42.0,95.6,54.63
2018,12,29,16,45,116.5,17.0,1.55,13.15,24.0,46.56,0.0
2018,12,29,17,0,57.0,6.0,1.6,13.0,6.0,5.9,0.0
2018,12,29,17,15,28.5,3.0,1.7,12.9,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.6,9.35,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.85,9.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,12,30,7,15,22.5,3.5,5.0,9.7,4.0,0.0,0.0
2018,12,30,7,30,45.0,7.0,5.1,9.9,8.0,6.88,0.0
2018,12,30,7,45,93.5,21.0,5.25,10.1,28.5,16.54,0.0
2018,12,30,8,0,142.0,35.0,5.4,10.3,49.0,28.89,18.1
2018,12,30,8,15,192.5,48.5,5.3,10.35,77.0,37.04,26.93
2018,12,30,8,30,243.0,62.0,5.2,10.4,105.0,46.53,35.97
2018,12,30,8,45,261.5,75.5,5.1,10.5,132.5,63.33,44.61
2018,12,30,9,0,280.0,89.0,5.0,10.6,160.0,93.23,64.5
2018,12,30,9,15,396.0,89.5,4.7,10.7,206.5,118.02,78.52
2018,12,30,9,30,512.0,90.0,4.4,10.8,253.0,155.45,104.96
2018,12,30,9,45,625.0,82.5,4.15,10.9,302.5,193.07,133.6
2018,12,30,10,0,738.0,75.0,3.9,11.0,352.0,240.87,172.4
2018,12,30,10,15,765.5,75.0,3.65,11.2,381.0,277.06,205.21
2018,12,30,10,30,793.0,75.0,3.4,11.4,410.0,313.61,238.23
2018,12,30,10,45,835.5,70.0,3.15,11.6,438.5,350.49,270.83
2018,12,30,11,0,878.0,65.0,2.9,11.8,467.0,389.4,304.58
2018,12,30,11,15,756.5,94.5,3.05,12.05,448.5,392.84,311.58
2018,12,30,11,30,635.0,124.0,3.2,12.3,430.0,390.87,313.04
2018,12,30,11,45,638.5,125.5,3.3,12.55,436.5,409.96,329.87
2018,12,30,12,0,642.0,127.0,3.4,12.8,443.0,427.38,344.96
2018,12,30,12,15,687.5,117.0,3.7,13.05,455.0,451.78,365.71
2018,12,30,12,30,733.0,107.0,4.0,13.3,467.0,475.21,385.53
2018,12,30,12,45,779.5,94.5,4.35,13.5,472.0,495.09,402.85
2018,12,30,13,0,826.0,82.0,4.7,13.7,477.0,512.94,418.52
2018,12,30,13,15,666.5,110.5,4.8,13.85,422.5,465.32,380.64
2018,12,30,13,30,507.0,139.0,4.9,14.0,368.0,412.25,337.9
2018,12,30,13,45,282.0,152.0,5.0,14.1,278.5,305.86,251.05
2018,12,30,14,0,57.0,165.0,5.1,14.2,189.0,196.59,159.85
2018,12,30,14,15,315.5,123.0,5.2,14.2,240.0,296.17,244.19
2018,12,30,14,30,574.0,81.0,5.3,14.2,291.0,377.69,311.52
2018,12,30,14,45,662.5,70.5,5.35,14.2,290.5,400.79,329.37
2018,12,30,15,0,751.0,60.0,5.4,14.2,290.0,417.43,341.24
2018,12,30,15,15,712.0,56.0,5.4,14.2,251.5,381.3,309.83
2018,12,30,15,30,673.0,52.0,5.4,14.2,213.0,344.77,277.37
2018,12,30,15,45,612.0,47.5,5.4,13.75,173.0,299.16,237.23
2018,12,30,16,0,551.0,43.0,5.4,13.3,133.0,258.13,199.87
2018,12,30,16,15,393.0,34.0,5.6,13.05,88.5,180.48,133.45
2018,12,30,16,30,235.0,25.0,5.8,12.8,44.0,110.69,65.85
2018,12,30,16,45,141.5,15.5,6.05,12.55,25.0,51.76,0.0
2018,12,30,17,0,48.0,6.0,6.3,12.3,6.0,5.9,0.0
2018,12,30,17,15,24.0,3.0,6.4,12.15,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.6,11.85,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,11.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.8,11.35,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.9,11.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,10.95,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,10.85,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.5,10.35,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.25,10.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,6.0,10.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.45,10.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.45,10.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.55,10.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.75,10.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.95,10.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.2,9.95,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,9.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,9.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,9.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,9.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.65,9.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,7.9,9.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.0,9.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.1,9.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.2,9.4,0.0,0.0,0.0
2018,12,31,7,15,29.0,3.5,8.2,9.5,4.0,0.0,0.0
2018,12,31,7,30,58.0,7.0,8.2,9.6,8.0,6.88,0.0
2018,12,31,7,45,129.0,20.5,8.25,9.65,30.5,16.14,0.0
2018,12,31,8,0,200.0,34.0,8.3,9.7,53.0,26.4,16.05
2018,12,31,8,15,371.0,40.5,8.3,9.95,98.0,30.76,21.43
2018,12,31,8,30,542.0,47.0,8.3,10.2,143.0,34.2,24.97
2018,12,31,8,45,665.5,44.5,8.35,10.4,192.0,47.89,25.2
2018,12,31,9,0,789.0,42.0,8.4,10.6,241.0,88.12,41.89
2018,12,31,9,15,820.0,45.0,8.5,10.8,280.0,130.33,70.66
2018,12,31,9,30,851.0,48.0,8.6,11.0,319.0,173.95,105.99
2018,12,31,9,45,871.0,50.0,8.7,11.25,353.0,215.68,143.18
2018,12,31,10,0,891.0,52.0,8.8,11.5,387.0,257.39,181.77
2018,12,31,10,15,906.0,54.0,8.75,11.7,416.0,297.47,219.63
2018,12,31,10,30,921.0,56.0,8.7,11.9,445.0,336.69,256.64
2018,12,31,10,45,931.0,57.0,8.65,12.05,467.0,372.16,290.29
2018,12,31,11,0,941.0,58.0,8.6,12.2,489.0,405.98,322.0
2018,12,31,11,15,947.0,58.0,8.6,12.3,503.5,435.4,349.66
2018,12,31,11,30,953.0,58.0,8.6,12.4,518.0,462.58,374.9
2018,12,31,11,45,955.5,58.5,8.55,12.55,525.0,486.32,396.72
2018,12,31,12,0,958.0,59.0,8.5,12.7,532.0,507.42,415.88
2018,12,31,12,15,955.5,60.0,8.45,12.75,531.5,523.87,431.03
2018,12,31,12,30,953.0,61.0,8.4,12.8,531.0,537.37,443.41
2018,12,31,12,45,947.0,62.5,8.35,12.9,523.0,546.64,451.97
2018,12,31,13,0,941.0,64.0,8.3,13.0,515.0,552.87,457.78
2018,12,31,13,15,934.0,63.0,8.3,13.0,499.0,552.91,458.64
2018,12,31,13,30,927.0,62.0,8.3,13.0,483.0,549.92,456.82
2018,12,31,13,45,915.5,61.0,8.3,13.05,459.5,541.67,450.39
2018,12,31,14,0,904.0,60.0,8.3,13.1,436.0,530.6,441.38
2018,12,31,14,15,846.0,64.0,8.25,13.05,397.0,500.99,416.92
2018,12,31,14,30,788.0,68.0,8.2,13.0,358.0,468.09,389.41
2018,12,31,14,45,745.5,66.0,8.15,12.95,319.5,435.04,361.41
2018,12,31,15,0,703.0,64.0,8.1,12.9,281.0,401.04,332.05
2018,12,31,15,15,593.0,66.0,8.1,12.9,232.5,343.38,282.68
2018,12,31,15,30,483.0,68.0,8.1,12.9,184.0,286.98,233.97
2018,12,31,15,45,344.0,57.5,4.45,13.45,132.5,207.85,165.32
2018,12,31,16,0,205.0,47.0,0.8,14.0,81.0,137.57,105.3
2018,12,31,16,15,152.5,39.5,0.85,13.85,60.5,101.43,74.03
2018,12,31,16,30,100.0,32.0,0.9,13.7,40.0,74.95,45.17
2018,12,31,16,45,62.5,18.0,0.9,13.55,22.0,33.95,0.0
2018,12,31,17,0,25.0,4.0,0.9,13.4,4.0,9.6,0.0
2018,12,31,17,15,12.5,2.0,0.85,13.35,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
